Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,5,0,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.95,2.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,22,6,45,43.0,5.5,3.9,3.1,6.0,0.0,0.0
2018,2,22,7,0,86.0,11.0,3.9,3.3,12.0,10.48,0.0
2018,2,22,7,15,243.5,23.0,3.9,3.65,44.5,19.29,0.86
2018,2,22,7,30,401.0,35.0,3.9,4.0,77.0,28.45,19.2
2018,2,22,7,45,481.5,43.5,3.9,4.4,120.5,33.8,25.07
2018,2,22,8,0,562.0,52.0,3.9,4.8,164.0,39.01,30.24
2018,2,22,8,15,633.5,57.5,3.95,5.15,215.0,41.49,32.71
2018,2,22,8,30,705.0,63.0,4.0,5.5,266.0,48.37,39.07
2018,2,22,8,45,667.5,76.5,4.0,5.85,295.0,52.37,42.67
2018,2,22,9,0,630.0,90.0,4.0,6.2,324.0,67.94,48.46
2018,2,22,9,15,475.0,131.5,4.1,6.45,320.0,126.31,87.15
2018,2,22,9,30,320.0,173.0,4.2,6.7,316.0,172.76,129.06
2018,2,22,9,45,256.0,180.0,4.25,6.95,300.5,187.47,143.95
2018,2,22,10,0,192.0,187.0,4.3,7.2,285.0,200.12,157.91
2018,2,22,10,15,292.5,199.5,4.4,7.3,359.5,245.11,193.28
2018,2,22,10,30,393.0,212.0,4.5,7.4,434.0,301.48,239.22
2018,2,22,10,45,348.0,233.5,4.55,7.5,436.5,327.34,263.41
2018,2,22,11,0,303.0,255.0,4.6,7.6,439.0,346.28,281.07
2018,2,22,11,15,332.0,244.0,4.7,7.6,451.5,366.39,298.93
2018,2,22,11,30,361.0,233.0,4.8,7.6,464.0,387.49,317.67
2018,2,22,11,45,429.5,209.5,4.9,7.6,488.5,419.89,345.84
2018,2,22,12,0,498.0,186.0,5.0,7.6,513.0,454.74,376.17
2018,2,22,12,15,431.5,217.5,5.05,7.55,502.0,464.61,384.52
2018,2,22,12,30,365.0,249.0,5.1,7.5,491.0,466.03,385.7
2018,2,22,12,45,345.0,261.5,5.2,7.45,489.0,478.27,396.14
2018,2,22,13,0,325.0,274.0,5.3,7.4,487.0,488.89,405.11
2018,2,22,13,15,272.0,267.0,5.3,7.35,443.0,456.15,378.73
2018,2,22,13,30,219.0,260.0,5.3,7.3,399.0,413.43,344.1
2018,2,22,13,45,388.0,222.5,5.35,7.25,459.0,515.69,431.26
2018,2,22,14,0,557.0,185.0,5.4,7.2,519.0,604.58,506.52
2018,2,22,14,15,706.5,141.0,5.35,7.1,545.0,676.11,566.91
2018,2,22,14,30,856.0,97.0,5.3,7.0,571.0,737.02,617.53
2018,2,22,14,45,819.0,99.0,5.3,6.9,530.0,712.98,599.73
2018,2,22,15,0,782.0,101.0,5.3,6.8,489.0,686.19,580.09
2018,2,22,15,15,793.5,91.0,5.3,6.8,457.5,677.99,575.05
2018,2,22,15,30,805.0,81.0,5.3,6.8,426.0,666.44,567.24
2018,2,22,15,45,761.5,78.5,5.25,6.6,377.5,622.99,532.98
2018,2,22,16,0,718.0,76.0,5.2,6.4,329.0,582.1,499.89
2018,2,22,16,15,705.0,68.0,5.1,6.15,287.0,550.0,473.52
2018,2,22,16,30,692.0,60.0,5.0,5.9,245.0,511.88,441.02
2018,2,22,16,45,627.0,53.5,4.95,5.7,196.0,452.56,388.68
2018,2,22,17,0,562.0,47.0,4.9,5.5,147.0,390.93,332.4
2018,2,22,17,15,450.0,39.0,4.85,5.3,103.0,305.81,253.88
2018,2,22,17,30,338.0,31.0,4.8,5.1,59.0,224.8,163.37
2018,2,22,17,45,189.5,18.5,4.75,4.9,32.0,101.39,0.0
2018,2,22,18,0,41.0,6.0,4.7,4.7,5.0,0.0,0.0
2018,2,22,18,15,20.5,3.0,4.7,4.55,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.7,4.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.65,4.3,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.55,4.1,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.45,3.85,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.4,3.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.35,3.6,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.3,3.4,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.3,3.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.3,3.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.3,3.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.25,2.95,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.2,2.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.2,2.7,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.2,2.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.2,2.45,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.2,2.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.2,2.2,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.2,1.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.2,1.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.2,1.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.15,1.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.1,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.1,1.55,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.1,1.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.1,1.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.1,1.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.1,1.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.1,1.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.1,1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,4.1,1.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,4.1,0.95,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,4.1,0.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,4.1,0.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,4.05,0.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,4.0,0.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,4.0,0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,4.0,-0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.95,-0.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.9,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.9,-0.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.9,0.3,0.0,0.0,0.0
2018,2,23,6,45,42.5,5.5,3.85,0.65,6.0,0.0,0.0
2018,2,23,7,0,85.0,11.0,3.8,1.0,12.0,10.48,0.0
2018,2,23,7,15,209.0,23.5,3.8,1.55,42.5,19.51,4.0
2018,2,23,7,30,333.0,36.0,3.8,2.1,73.0,29.08,20.11
2018,2,23,7,45,472.5,43.0,3.75,2.6,124.0,33.07,24.65
2018,2,23,8,0,612.0,50.0,3.7,3.1,175.0,37.11,28.73
2018,2,23,8,15,702.0,53.0,3.6,3.65,231.5,41.32,32.77
2018,2,23,8,30,792.0,56.0,3.5,4.2,288.0,42.21,33.58
2018,2,23,8,45,833.0,58.5,3.4,4.8,338.5,42.68,33.91
2018,2,23,9,0,874.0,61.0,3.3,5.4,389.0,62.83,39.18
2018,2,23,9,15,895.0,63.5,3.2,5.75,434.0,114.41,60.79
2018,2,23,9,30,916.0,66.0,3.1,6.1,479.0,167.42,97.71
2018,2,23,9,45,929.0,68.0,3.05,6.5,517.5,219.85,141.83
2018,2,23,10,0,942.0,70.0,3.0,6.9,556.0,272.46,189.46
2018,2,23,10,15,953.5,72.0,2.95,7.2,590.0,324.62,237.9
2018,2,23,10,30,965.0,74.0,2.9,7.5,624.0,376.37,285.79
2018,2,23,10,45,973.5,75.0,2.85,7.75,651.0,425.49,330.83
2018,2,23,11,0,982.0,76.0,2.8,8.0,678.0,473.45,373.81
2018,2,23,11,15,987.5,77.0,2.8,8.2,698.0,518.67,413.66
2018,2,23,11,30,993.0,78.0,2.8,8.4,718.0,562.04,450.98
2018,2,23,11,45,993.5,78.5,2.8,8.65,727.5,600.29,483.3
2018,2,23,12,0,994.0,79.0,2.8,8.9,737.0,635.95,512.82
2018,2,23,12,15,990.5,80.0,2.8,9.0,738.5,667.03,538.43
2018,2,23,12,30,987.0,81.0,2.8,9.1,740.0,695.05,561.22
2018,2,23,12,45,982.5,82.5,2.75,9.25,734.0,719.8,580.75
2018,2,23,13,0,978.0,84.0,2.7,9.4,728.0,741.3,597.52
2018,2,23,13,15,974.0,83.0,2.7,9.45,714.5,757.25,610.0
2018,2,23,13,30,970.0,82.0,2.7,9.5,701.0,769.81,619.58
2018,2,23,13,45,962.5,81.5,2.7,9.5,679.5,777.01,625.49
2018,2,23,14,0,955.0,81.0,2.7,9.5,658.0,780.77,629.03
2018,2,23,14,15,942.5,80.0,2.75,9.45,628.0,776.94,627.59
2018,2,23,14,30,930.0,79.0,2.8,9.4,598.0,769.73,623.83
2018,2,23,14,45,914.5,77.0,2.85,9.3,561.5,755.97,615.39
2018,2,23,15,0,899.0,75.0,2.9,9.2,525.0,739.12,604.7
2018,2,23,15,15,879.5,73.0,2.9,9.2,484.0,721.6,593.01
2018,2,23,15,30,860.0,71.0,2.9,9.2,443.0,696.49,575.43
2018,2,23,15,45,832.0,68.0,2.95,8.9,397.0,661.95,551.17
2018,2,23,16,0,804.0,65.0,3.0,8.6,351.0,625.52,524.21
2018,2,23,16,15,712.5,63.0,3.05,7.95,290.5,548.11,463.48
2018,2,23,16,30,621.0,61.0,3.1,7.3,230.0,476.72,405.43
2018,2,23,16,45,592.5,53.0,3.2,6.7,188.5,434.28,369.41
2018,2,23,17,0,564.0,45.0,3.3,6.1,147.0,391.82,330.88
2018,2,23,17,15,464.5,38.0,3.35,5.65,104.5,314.07,259.95
2018,2,23,17,30,365.0,31.0,3.4,5.2,62.0,241.19,179.55
2018,2,23,17,45,207.0,19.0,3.4,4.75,34.0,110.34,0.0
2018,2,23,18,0,49.0,7.0,3.4,4.3,6.0,0.0,0.0
2018,2,23,18,15,24.5,3.5,3.4,4.15,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.4,3.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.35,3.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.15,3.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.1,2.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.15,2.4,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.25,2.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.3,1.85,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.35,1.55,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.4,1.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.4,1.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.4,1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.4,1.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.4,0.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.35,0.9,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.3,0.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.3,0.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.25,0.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.15,0.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.95,1.1,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.85,1.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,2,24,6,45,29.5,5.0,2.75,2.55,5.5,0.0,0.0
2018,2,24,7,0,59.0,10.0,2.7,3.0,11.0,9.53,0.0
2018,2,24,7,15,100.5,17.5,2.7,3.5,26.0,13.61,2.53
2018,2,24,7,30,142.0,25.0,2.7,4.0,41.0,19.03,11.23
2018,2,24,7,45,80.0,33.0,2.65,4.5,43.0,27.18,19.17
2018,2,24,8,0,18.0,41.0,2.6,5.0,45.0,37.87,29.25
2018,2,24,8,15,10.0,59.5,2.65,5.5,62.0,54.84,44.97
2018,2,24,8,30,2.0,78.0,2.7,6.0,79.0,70.84,59.58
2018,2,24,8,45,39.0,111.0,2.7,6.5,126.0,93.9,80.34
2018,2,24,9,0,76.0,144.0,2.7,7.0,173.0,120.08,97.62
2018,2,24,9,15,174.5,166.0,2.8,7.25,242.5,145.01,112.97
2018,2,24,9,30,273.0,188.0,2.9,7.5,312.0,180.92,137.18
2018,2,24,9,45,184.0,201.5,3.0,7.8,288.0,198.45,155.54
2018,2,24,10,0,95.0,215.0,3.1,8.1,264.0,205.74,165.42
2018,2,24,10,15,58.0,211.5,3.2,8.25,242.0,200.44,162.41
2018,2,24,10,30,21.0,208.0,3.3,8.4,220.0,194.37,158.28
2018,2,24,10,45,49.5,235.0,3.4,8.6,265.0,226.88,184.46
2018,2,24,11,0,78.0,262.0,3.5,8.8,310.0,265.97,216.05
2018,2,24,11,15,51.5,253.5,3.6,8.9,285.5,252.5,205.22
2018,2,24,11,30,25.0,245.0,3.7,9.0,261.0,237.12,192.64
2018,2,24,11,45,28.5,237.0,3.8,9.15,255.5,233.8,189.93
2018,2,24,12,0,32.0,229.0,3.9,9.3,250.0,231.2,187.84
2018,2,24,12,15,145.0,267.0,3.95,9.3,364.0,339.07,276.99
2018,2,24,12,30,258.0,305.0,4.0,9.3,478.0,456.07,371.51
2018,2,24,12,45,312.0,287.5,4.05,9.35,495.5,485.35,395.78
2018,2,24,13,0,366.0,270.0,4.1,9.4,513.0,515.51,421.15
2018,2,24,13,15,346.0,252.5,4.1,9.4,478.5,495.09,405.75
2018,2,24,13,30,326.0,235.0,4.1,9.4,444.0,472.23,388.49
2018,2,24,13,45,375.0,227.5,4.15,9.4,461.0,506.87,417.77
2018,2,24,14,0,424.0,220.0,4.2,9.4,478.0,550.07,453.28
2018,2,24,14,15,379.5,221.0,4.2,9.3,444.0,515.17,425.97
2018,2,24,14,30,335.0,222.0,4.2,9.2,410.0,487.89,404.58
2018,2,24,14,45,361.0,207.5,4.2,9.1,399.0,493.67,411.02
2018,2,24,15,0,387.0,193.0,4.2,9.0,388.0,497.64,415.89
2018,2,24,15,15,431.5,167.5,4.2,9.0,369.0,511.38,428.76
2018,2,24,15,30,476.0,142.0,4.2,9.0,350.0,511.21,430.61
2018,2,24,15,45,488.0,124.0,4.15,8.6,318.0,493.7,418.18
2018,2,24,16,0,500.0,106.0,4.1,8.2,286.0,473.56,403.24
2018,2,24,16,15,484.5,94.0,4.0,7.85,248.5,440.5,376.4
2018,2,24,16,30,469.0,82.0,3.9,7.5,211.0,406.49,347.86
2018,2,24,16,45,391.0,70.5,3.8,7.15,164.0,335.7,286.84
2018,2,24,17,0,313.0,59.0,3.7,6.8,117.0,268.59,227.35
2018,2,24,17,15,239.5,46.5,3.65,6.5,83.0,207.1,171.16
2018,2,24,17,30,166.0,34.0,3.6,6.2,49.0,151.46,113.57
2018,2,24,17,45,90.5,19.5,3.6,5.9,27.0,59.23,0.0
2018,2,24,18,0,15.0,5.0,3.6,5.6,5.0,4.77,0.0
2018,2,24,18,15,7.5,2.5,3.55,5.45,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.5,5.15,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.45,4.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.35,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.3,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.05,2.75,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.0,2.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.95,2.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.85,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.8,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.65,1.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.55,1.2,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.55,1.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.25,3.45,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,25,6,45,61.0,7.0,2.2,3.75,8.5,0.0,0.0
2018,2,25,7,0,122.0,14.0,2.2,3.9,17.0,13.34,0.0
2018,2,25,7,15,281.0,26.0,2.2,4.4,53.5,21.54,8.96
2018,2,25,7,30,440.0,38.0,2.2,4.9,90.0,30.56,21.5
2018,2,25,7,45,491.0,46.5,2.2,5.4,130.5,35.77,26.95
2018,2,25,8,0,542.0,55.0,2.2,5.9,171.0,40.82,31.88
2018,2,25,8,15,617.5,61.5,2.2,6.4,224.5,44.05,34.95
2018,2,25,8,30,693.0,68.0,2.2,6.9,278.0,47.22,37.82
2018,2,25,8,45,748.0,69.5,2.2,7.4,329.5,51.16,41.3
2018,2,25,9,0,803.0,71.0,2.2,7.9,381.0,70.77,41.74
2018,2,25,9,15,842.0,71.5,2.2,8.25,429.0,118.7,63.84
2018,2,25,9,30,881.0,72.0,2.2,8.6,477.0,170.17,100.17
2018,2,25,9,45,896.0,74.0,2.2,8.95,516.0,227.07,148.19
2018,2,25,10,0,911.0,76.0,2.2,9.3,555.0,278.77,194.56
2018,2,25,10,15,929.5,76.0,2.2,9.5,590.5,329.95,241.31
2018,2,25,10,30,948.0,76.0,2.2,9.7,626.0,381.34,288.01
2018,2,25,10,45,957.5,76.5,2.2,9.95,653.0,429.78,331.67
2018,2,25,11,0,967.0,77.0,2.2,10.2,680.0,477.14,373.37
2018,2,25,11,15,973.0,78.0,2.25,10.3,699.5,522.06,412.45
2018,2,25,11,30,979.0,79.0,2.3,10.4,719.0,565.21,449.17
2018,2,25,11,45,983.0,79.0,2.35,10.55,730.5,604.38,481.9
2018,2,25,12,0,987.0,79.0,2.4,10.7,742.0,641.21,512.14
2018,2,25,12,15,986.0,80.0,2.5,10.7,745.0,673.54,538.9
2018,2,25,12,30,985.0,81.0,2.6,10.7,748.0,702.97,563.08
2018,2,25,12,45,979.0,82.0,2.65,10.7,740.5,726.12,582.0
2018,2,25,13,0,973.0,83.0,2.7,10.7,733.0,745.95,598.25
2018,2,25,13,15,967.0,83.0,2.8,10.6,719.0,761.38,610.66
2018,2,25,13,30,961.0,83.0,2.9,10.5,705.0,773.4,620.74
2018,2,25,13,45,953.0,82.5,3.05,10.45,683.0,780.04,627.2
2018,2,25,14,0,945.0,82.0,3.2,10.4,661.0,783.25,631.29
2018,2,25,14,15,932.0,80.5,3.25,10.2,630.5,778.28,629.3
2018,2,25,14,30,919.0,79.0,3.3,10.0,600.0,769.96,624.97
2018,2,25,14,45,879.5,80.0,3.4,9.8,554.5,741.89,606.09
2018,2,25,15,0,840.0,81.0,3.5,9.6,509.0,716.19,588.96
2018,2,25,15,15,783.5,84.0,3.5,9.6,458.5,673.38,557.59
2018,2,25,15,30,727.0,87.0,3.5,9.6,408.0,631.88,526.84
2018,2,25,15,45,740.0,80.0,3.45,9.0,377.5,619.79,519.7
2018,2,25,16,0,753.0,73.0,3.4,8.4,347.0,607.58,511.73
2018,2,25,16,15,697.5,68.5,3.25,8.1,295.0,554.52,469.0
2018,2,25,16,30,642.0,64.0,3.1,7.8,243.0,498.56,422.9
2018,2,25,16,45,550.0,58.0,2.95,7.45,190.5,420.03,356.57
2018,2,25,17,0,458.0,52.0,2.8,7.1,138.0,345.18,291.19
2018,2,25,17,15,342.5,43.0,2.75,6.95,96.5,258.92,214.24
2018,2,25,17,30,227.0,34.0,2.7,6.8,55.0,181.38,138.55
2018,2,25,17,45,125.0,20.0,2.6,6.65,30.5,96.05,0.0
2018,2,25,18,0,23.0,6.0,2.5,6.5,6.0,15.29,0.0
2018,2,25,18,15,11.5,3.0,2.5,6.45,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.7,6.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.75,6.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.85,5.3,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,26,6,45,6.5,5.0,3.9,5.05,5.0,0.0,0.0
2018,2,26,7,0,13.0,10.0,3.9,4.9,10.0,9.53,0.0
2018,2,26,7,15,174.5,26.5,3.95,4.9,47.5,20.84,9.65
2018,2,26,7,30,336.0,43.0,4.0,4.9,85.0,35.06,25.59
2018,2,26,7,45,471.0,48.5,4.05,4.9,135.5,37.3,28.41
2018,2,26,8,0,606.0,54.0,4.1,4.9,186.0,39.82,31.09
2018,2,26,8,15,667.0,58.5,4.15,5.1,236.5,41.45,32.73
2018,2,26,8,30,728.0,63.0,4.2,5.3,287.0,47.42,38.22
2018,2,26,8,45,771.0,65.5,4.25,5.45,336.5,47.62,38.33
2018,2,26,9,0,814.0,68.0,4.3,5.6,386.0,72.24,41.04
2018,2,26,9,15,794.5,80.0,4.4,5.9,419.0,125.54,71.48
2018,2,26,9,30,775.0,92.0,4.5,6.2,452.0,176.51,111.5
2018,2,26,9,45,769.0,102.0,4.6,6.5,484.5,221.1,150.95
2018,2,26,10,0,763.0,112.0,4.7,6.8,517.0,269.19,195.6
2018,2,26,10,15,787.5,114.0,4.75,7.1,554.0,321.98,243.65
2018,2,26,10,30,812.0,116.0,4.8,7.4,591.0,371.42,288.86
2018,2,26,10,45,877.5,101.0,4.85,7.7,634.5,422.12,334.11
2018,2,26,11,0,943.0,86.0,4.9,8.0,678.0,479.6,384.48
2018,2,26,11,15,947.5,87.0,4.9,8.2,696.5,523.02,423.32
2018,2,26,11,30,952.0,88.0,4.9,8.4,715.0,564.59,459.75
2018,2,26,11,45,953.5,89.5,4.9,8.6,726.0,603.01,492.79
2018,2,26,12,0,955.0,91.0,4.9,8.8,737.0,639.04,523.2
2018,2,26,12,15,952.5,92.0,4.9,8.8,739.0,669.65,549.17
2018,2,26,12,30,950.0,93.0,4.9,8.8,741.0,697.36,572.45
2018,2,26,12,45,944.0,95.0,4.95,8.85,734.5,720.78,592.13
2018,2,26,13,0,938.0,97.0,5.0,8.9,728.0,741.01,609.14
2018,2,26,13,15,926.5,99.5,5.0,8.85,713.0,754.71,620.43
2018,2,26,13,30,915.0,102.0,5.0,8.8,698.0,765.01,628.93
2018,2,26,13,45,897.5,105.5,5.0,8.75,675.0,772.62,635.52
2018,2,26,14,0,880.0,109.0,5.0,8.7,652.0,773.42,637.06
2018,2,26,14,15,834.0,116.0,4.95,8.55,612.5,753.61,622.89
2018,2,26,14,30,788.0,123.0,4.9,8.4,573.0,733.55,608.66
2018,2,26,14,45,782.5,117.0,4.85,8.25,541.5,723.73,602.47
2018,2,26,15,0,777.0,111.0,4.8,8.1,510.0,710.97,594.0
2018,2,26,15,15,764.0,106.0,4.8,8.1,472.5,691.1,579.89
2018,2,26,15,30,751.0,101.0,4.8,8.1,435.0,668.68,563.35
2018,2,26,15,45,709.0,95.5,4.6,7.75,385.5,623.21,527.76
2018,2,26,16,0,667.0,90.0,4.4,7.4,336.0,576.66,490.7
2018,2,26,16,15,488.0,90.0,4.3,7.1,257.0,446.46,382.88
2018,2,26,16,30,309.0,90.0,4.2,6.8,178.0,320.17,275.28
2018,2,26,16,45,212.0,75.5,4.1,6.45,130.5,226.33,193.98
2018,2,26,17,0,115.0,61.0,4.0,6.1,83.0,149.76,125.82
2018,2,26,17,15,78.0,45.0,3.95,5.9,58.0,99.45,80.5
2018,2,26,17,30,41.0,29.0,3.9,5.7,33.0,60.38,43.69
2018,2,26,17,45,28.5,17.0,3.85,5.45,19.0,35.9,0.0
2018,2,26,18,0,16.0,5.0,3.8,5.2,5.0,11.48,0.0
2018,2,26,18,15,8.0,2.5,3.8,5.25,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.8,5.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.8,5.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.8,5.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.8,4.95,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,4.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.55,3.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.6,3.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.6,3.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.6,2.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.6,2.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.6,2.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.6,2.7,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.6,2.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.6,2.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.55,2.2,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.5,2.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.5,1.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.5,2.1,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,27,6,45,95.0,9.0,3.45,2.5,12.0,0.0,0.0
2018,2,27,7,0,190.0,18.0,3.4,2.7,24.0,17.16,0.0
2018,2,27,7,15,362.5,27.5,3.45,3.15,65.0,22.54,11.95
2018,2,27,7,30,535.0,37.0,3.5,3.6,106.0,31.96,23.08
2018,2,27,7,45,617.0,44.0,3.55,4.05,156.5,36.38,27.73
2018,2,27,8,0,699.0,51.0,3.6,4.5,207.0,40.78,32.06
2018,2,27,8,15,755.5,55.0,3.6,5.0,260.0,42.34,33.57
2018,2,27,8,30,812.0,59.0,3.6,5.5,313.0,43.98,35.04
2018,2,27,8,45,838.5,63.5,3.6,6.0,361.5,45.98,36.74
2018,2,27,9,0,865.0,68.0,3.6,6.5,410.0,77.72,42.46
2018,2,27,9,15,888.0,71.0,3.55,6.95,456.0,129.98,70.37
2018,2,27,9,30,911.0,74.0,3.5,7.4,502.0,189.69,115.8
2018,2,27,9,45,927.5,75.5,3.45,7.8,542.5,242.61,161.48
2018,2,27,10,0,944.0,77.0,3.4,8.2,583.0,296.04,210.06
2018,2,27,10,15,954.5,79.5,3.35,8.55,617.0,348.84,258.92
2018,2,27,10,30,965.0,82.0,3.3,8.9,651.0,401.13,306.84
2018,2,27,10,45,968.5,83.5,3.25,9.3,675.5,449.13,350.39
2018,2,27,11,0,972.0,85.0,3.2,9.7,700.0,495.53,391.42
2018,2,27,11,15,977.5,85.5,3.2,9.95,719.5,540.17,430.19
2018,2,27,11,30,983.0,86.0,3.2,10.2,739.0,582.96,466.45
2018,2,27,11,45,982.5,86.5,3.2,10.5,747.5,620.45,497.63
2018,2,27,12,0,982.0,87.0,3.2,10.8,756.0,655.3,526.02
2018,2,27,12,15,982.0,87.0,3.2,10.95,758.5,687.21,551.84
2018,2,27,12,30,982.0,87.0,3.2,11.1,761.0,716.25,575.01
2018,2,27,12,45,978.5,86.5,3.2,11.25,754.0,739.48,593.48
2018,2,27,13,0,975.0,86.0,3.2,11.4,747.0,759.44,608.88
2018,2,27,13,15,960.5,87.5,3.25,11.4,728.5,770.46,617.51
2018,2,27,13,30,946.0,89.0,3.3,11.4,710.0,777.84,623.67
2018,2,27,13,45,918.0,91.5,3.3,11.4,678.5,772.92,620.65
2018,2,27,14,0,890.0,94.0,3.3,11.4,647.0,764.35,615.15
2018,2,27,14,15,901.0,89.0,3.35,11.3,628.0,773.1,623.17
2018,2,27,14,30,912.0,84.0,3.4,11.2,609.0,778.6,628.81
2018,2,27,14,45,885.0,84.5,3.45,11.1,569.0,758.87,615.76
2018,2,27,15,0,858.0,85.0,3.5,11.0,529.0,741.47,604.65
2018,2,27,15,15,844.0,81.5,3.5,11.0,490.0,721.23,590.89
2018,2,27,15,30,830.0,78.0,3.5,11.0,451.0,698.25,574.98
2018,2,27,15,45,806.5,74.5,3.55,10.5,406.5,666.11,552.99
2018,2,27,16,0,783.0,71.0,3.6,10.0,362.0,631.96,528.74
2018,2,27,16,15,744.5,66.5,3.6,9.4,313.5,585.07,492.74
2018,2,27,16,30,706.0,62.0,3.6,8.8,265.0,537.45,454.76
2018,2,27,16,45,610.5,57.5,3.65,8.25,209.5,460.13,390.36
2018,2,27,17,0,515.0,53.0,3.7,7.7,154.0,382.46,323.34
2018,2,27,17,15,353.0,42.5,3.7,7.3,102.5,266.85,222.17
2018,2,27,17,30,191.0,32.0,3.7,6.9,51.0,160.6,125.46
2018,2,27,17,45,117.0,20.0,3.7,6.5,29.5,94.65,1.7
2018,2,27,18,0,43.0,8.0,3.7,6.1,8.0,25.79,0.0
2018,2,27,18,15,21.5,4.0,3.7,5.9,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.55,5.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.35,4.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.25,4.6,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.95,4.1,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,28,6,45,11.0,5.0,1.6,4.35,5.5,0.0,0.0
2018,2,28,7,0,22.0,10.0,1.5,4.6,11.0,9.53,0.0
2018,2,28,7,15,14.5,23.0,1.5,5.1,24.0,21.09,11.38
2018,2,28,7,30,7.0,36.0,1.5,5.6,37.0,33.03,23.99
2018,2,28,7,45,19.5,56.0,1.5,6.05,60.0,49.15,39.18
2018,2,28,8,0,32.0,76.0,1.5,6.5,83.0,65.32,54.22
2018,2,28,8,15,34.5,93.0,1.5,6.85,102.5,79.0,66.76
2018,2,28,8,30,37.0,110.0,1.5,7.2,122.0,92.41,78.78
2018,2,28,8,45,65.5,136.0,1.55,7.5,161.0,111.55,95.71
2018,2,28,9,0,94.0,162.0,1.6,7.8,200.0,135.69,109.1
2018,2,28,9,15,113.0,185.0,1.6,7.95,235.5,156.83,124.11
2018,2,28,9,30,132.0,208.0,1.6,8.1,271.0,186.23,146.92
2018,2,28,9,45,184.0,223.5,1.65,8.3,319.0,219.05,171.75
2018,2,28,10,0,236.0,239.0,1.7,8.5,367.0,257.09,201.57
2018,2,28,10,15,169.5,244.0,1.75,8.5,338.5,257.04,204.58
2018,2,28,10,30,103.0,249.0,1.8,8.5,310.0,253.35,203.82
2018,2,28,10,45,69.5,254.0,1.85,8.55,296.0,252.0,203.54
2018,2,28,11,0,36.0,259.0,1.9,8.6,282.0,247.42,200.15
2018,2,28,11,15,38.0,268.5,1.9,8.6,293.5,260.54,210.72
2018,2,28,11,30,40.0,278.0,1.9,8.6,305.0,273.88,221.37
2018,2,28,11,45,50.5,286.0,1.95,8.6,320.5,290.78,235.01
2018,2,28,12,0,61.0,294.0,2.0,8.6,336.0,308.44,249.29
2018,2,28,12,15,74.5,295.5,2.05,8.55,347.0,322.6,260.96
2018,2,28,12,30,88.0,297.0,2.1,8.5,358.0,337.36,273.18
2018,2,28,12,45,70.0,286.0,2.15,8.45,334.0,319.57,259.01
2018,2,28,13,0,52.0,275.0,2.2,8.4,310.0,300.39,243.73
2018,2,28,13,15,30.0,236.5,2.2,8.35,256.5,249.92,203.02
2018,2,28,13,30,8.0,198.0,2.2,8.3,203.0,192.86,156.33
2018,2,28,13,45,7.0,192.0,2.25,8.25,196.5,187.01,151.89
2018,2,28,14,0,6.0,186.0,2.3,8.2,190.0,181.1,147.26
2018,2,28,14,15,3.5,162.0,2.25,8.15,164.5,156.22,126.82
2018,2,28,14,30,1.0,138.0,2.2,8.1,139.0,131.17,106.12
2018,2,28,14,45,0.5,110.0,2.2,8.1,110.5,103.64,83.16
2018,2,28,15,0,0.0,82.0,2.2,8.1,82.0,76.37,60.18
2018,2,28,15,15,6.0,104.5,2.2,8.1,107.0,102.77,83.13
2018,2,28,15,30,12.0,127.0,2.2,8.1,132.0,130.55,107.14
2018,2,28,15,45,8.0,96.0,2.25,8.0,99.5,96.42,78.18
2018,2,28,16,0,4.0,65.0,2.3,7.9,67.0,63.19,49.64
2018,2,28,16,15,3.0,70.5,2.4,7.8,72.0,67.95,53.89
2018,2,28,16,30,2.0,76.0,2.5,7.7,77.0,74.21,59.35
2018,2,28,16,45,2.5,63.5,2.55,7.65,64.5,62.4,48.99
2018,2,28,17,0,3.0,51.0,2.6,7.6,52.0,50.51,38.39
2018,2,28,17,15,1.5,36.5,2.65,7.55,37.0,34.98,24.45
2018,2,28,17,30,0.0,22.0,2.7,7.5,22.0,20.42,11.18
2018,2,28,17,45,0.0,12.0,2.8,7.45,12.0,11.13,0.0
2018,2,28,18,0,0.0,2.0,2.9,7.4,2.0,1.91,0.0
2018,2,28,18,15,0.0,1.0,3.05,7.4,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.95,7.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.25,8.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.3,8.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.25,8.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.15,8.2,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.05,8.2,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,3.35,8.25,1.0,0.95,0.0
2018,3,1,7,0,0.0,2.0,3.4,8.2,2.0,1.91,0.0
2018,3,1,7,15,0.0,4.5,3.4,8.1,4.5,4.16,0.0
2018,3,1,7,30,0.0,7.0,3.4,8.0,7.0,6.48,0.12
2018,3,1,7,45,47.5,14.5,3.4,7.9,25.5,12.18,5.43
2018,3,1,8,0,95.0,22.0,3.4,7.8,44.0,15.59,8.65
2018,3,1,8,15,101.0,65.5,3.4,7.8,94.0,55.65,45.36
2018,3,1,8,30,107.0,109.0,3.4,7.8,144.0,87.47,74.21
2018,3,1,8,45,157.0,137.0,3.4,7.8,196.5,106.97,91.61
2018,3,1,9,0,207.0,165.0,3.4,7.8,249.0,137.65,107.69
2018,3,1,9,15,161.0,184.0,3.45,7.9,253.5,161.78,126.52
2018,3,1,9,30,115.0,203.0,3.5,8.0,258.0,181.2,144.05
2018,3,1,9,45,169.0,221.5,3.5,8.1,310.0,215.8,170.65
2018,3,1,10,0,223.0,240.0,3.5,8.2,362.0,256.0,202.57
2018,3,1,10,15,199.0,218.5,3.6,8.35,332.0,247.02,197.04
2018,3,1,10,30,175.0,197.0,3.7,8.5,302.0,233.6,187.67
2018,3,1,10,45,249.0,198.0,3.75,8.6,354.5,270.88,218.4
2018,3,1,11,0,323.0,199.0,3.8,8.7,407.0,316.48,256.3
2018,3,1,11,15,322.5,241.5,3.85,8.85,454.0,371.28,301.36
2018,3,1,11,30,322.0,284.0,3.9,9.0,501.0,424.86,344.56
2018,3,1,11,45,178.5,267.5,4.0,9.15,388.0,346.26,281.78
2018,3,1,12,0,35.0,251.0,4.1,9.3,275.0,254.17,206.16
2018,3,1,12,15,18.0,184.0,4.15,9.35,196.5,182.56,147.64
2018,3,1,12,30,1.0,117.0,4.2,9.4,118.0,109.82,87.09
2018,3,1,12,45,35.5,177.0,4.3,9.45,201.5,192.09,156.33
2018,3,1,13,0,70.0,237.0,4.4,9.5,285.0,275.97,225.71
2018,3,1,13,15,50.0,218.5,4.45,9.5,252.5,246.5,201.31
2018,3,1,13,30,30.0,200.0,4.5,9.5,220.0,215.8,175.91
2018,3,1,13,45,22.5,172.0,4.55,9.5,186.5,183.82,149.64
2018,3,1,14,0,15.0,144.0,4.6,9.5,153.0,146.81,118.94
2018,3,1,14,15,8.5,121.0,4.55,9.4,126.0,119.96,96.51
2018,3,1,14,30,2.0,98.0,4.5,9.3,99.0,93.02,73.8
2018,3,1,14,45,1.0,101.5,4.5,9.25,102.0,95.73,76.25
2018,3,1,15,0,0.0,105.0,4.5,9.2,105.0,98.56,78.82
2018,3,1,15,15,16.5,113.0,4.5,9.2,120.5,124.07,101.29
2018,3,1,15,30,33.0,121.0,4.5,9.2,136.0,145.45,120.22
2018,3,1,15,45,57.5,119.0,4.5,8.95,142.0,161.6,135.09
2018,3,1,16,0,82.0,117.0,4.5,8.7,148.0,186.87,157.61
2018,3,1,16,15,80.0,96.0,4.55,8.55,123.0,161.1,135.9
2018,3,1,16,30,78.0,75.0,4.6,8.4,98.0,134.67,113.29
2018,3,1,16,45,84.5,71.5,4.6,8.25,92.5,135.08,113.45
2018,3,1,17,0,91.0,68.0,4.6,8.1,87.0,136.43,113.78
2018,3,1,17,15,65.5,50.5,4.65,8.05,62.0,100.5,81.14
2018,3,1,17,30,40.0,33.0,4.7,8.0,37.0,65.3,48.59
2018,3,1,17,45,20.5,19.0,4.75,7.95,21.0,35.39,7.94
2018,3,1,18,0,1.0,5.0,4.8,7.9,5.0,5.19,0.0
2018,3,1,18,15,0.5,2.5,4.8,7.85,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.8,7.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.8,7.1,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.7,6.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.45,6.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.15,5.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.0,3.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,2,6,45,74.5,10.5,2.05,4.3,14.0,10.01,0.0
2018,3,2,7,0,149.0,21.0,2.1,4.6,28.0,16.81,0.0
2018,3,2,7,15,268.5,33.5,2.2,4.85,64.5,27.56,17.69
2018,3,2,7,30,388.0,46.0,2.3,5.1,101.0,36.66,27.45
2018,3,2,7,45,456.0,56.5,2.45,5.35,146.5,43.41,34.14
2018,3,2,8,0,524.0,67.0,2.6,5.6,192.0,49.87,40.33
2018,3,2,8,15,324.5,63.0,2.65,5.75,146.0,44.8,35.76
2018,3,2,8,30,125.0,59.0,2.7,5.9,100.0,46.16,36.98
2018,3,2,8,45,207.5,95.5,2.8,6.05,175.5,72.31,60.77
2018,3,2,9,0,290.0,132.0,2.9,6.2,251.0,114.03,85.15
2018,3,2,9,15,382.0,148.0,2.95,6.25,322.5,147.45,105.35
2018,3,2,9,30,474.0,164.0,3.0,6.3,394.0,197.57,142.49
2018,3,2,9,45,647.0,133.5,3.05,6.4,474.0,236.4,169.46
2018,3,2,10,0,820.0,103.0,3.1,6.5,554.0,294.81,216.02
2018,3,2,10,15,832.5,106.5,3.15,6.55,587.5,343.95,261.61
2018,3,2,10,30,845.0,110.0,3.2,6.6,621.0,393.09,306.78
2018,3,2,10,45,712.0,156.5,3.25,6.7,599.5,418.67,333.75
2018,3,2,11,0,579.0,203.0,3.3,6.8,578.0,434.6,350.7
2018,3,2,11,15,400.5,259.5,3.35,6.8,522.5,426.23,346.43
2018,3,2,11,30,222.0,316.0,3.4,6.8,467.0,402.52,327.94
2018,3,2,11,45,131.0,286.5,3.45,6.8,376.0,337.7,276.2
2018,3,2,12,0,40.0,257.0,3.5,6.8,285.0,262.87,214.86
2018,3,2,12,15,20.5,201.5,3.55,6.75,216.0,202.1,165.04
2018,3,2,12,30,1.0,146.0,3.6,6.7,147.0,136.94,110.63
2018,3,2,12,45,0.5,134.0,3.65,6.6,134.5,125.54,101.21
2018,3,2,13,0,0.0,122.0,3.7,6.5,122.0,114.01,91.6
2018,3,2,13,15,0.0,105.5,3.7,6.4,105.5,98.51,78.61
2018,3,2,13,30,0.0,89.0,3.7,6.3,89.0,82.99,65.55
2018,3,2,13,45,0.0,85.5,3.65,6.2,85.5,79.71,62.87
2018,3,2,14,0,0.0,82.0,3.6,6.1,82.0,76.42,60.18
2018,3,2,14,15,0.0,69.5,3.55,6.05,69.5,64.73,50.27
2018,3,2,14,30,0.0,57.0,3.5,6.0,57.0,53.05,40.34
2018,3,2,14,45,17.5,96.5,3.45,5.95,106.0,107.01,87.48
2018,3,2,15,0,35.0,136.0,3.4,5.9,155.0,161.41,134.55
2018,3,2,15,15,44.5,156.0,3.4,5.9,178.0,191.16,160.23
2018,3,2,15,30,54.0,176.0,3.4,5.9,201.0,222.79,187.48
2018,3,2,15,45,27.0,132.0,3.35,5.8,144.5,154.79,129.47
2018,3,2,16,0,0.0,88.0,3.3,5.7,88.0,83.18,67.29
2018,3,2,16,15,0.5,79.5,3.2,5.6,79.5,75.53,60.87
2018,3,2,16,30,1.0,71.0,3.1,5.5,71.0,67.92,54.31
2018,3,2,16,45,1.5,64.5,3.05,5.35,64.5,62.62,49.64
2018,3,2,17,0,2.0,58.0,3.0,5.2,58.0,57.81,45.18
2018,3,2,17,15,4.0,41.5,2.95,5.1,42.0,41.99,30.91
2018,3,2,17,30,6.0,25.0,2.9,5.0,26.0,26.27,16.51
2018,3,2,17,45,3.0,14.5,2.8,4.9,15.0,14.86,1.65
2018,3,2,18,0,0.0,4.0,2.7,4.8,4.0,3.81,0.0
2018,3,2,18,15,0.0,2.0,2.65,4.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.55,4.7,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.45,4.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,3,6,45,0.5,4.0,1.25,4.75,4.0,3.81,0.0
2018,3,3,7,0,1.0,8.0,1.2,4.9,8.0,7.41,0.0
2018,3,3,7,15,4.5,27.0,1.2,5.05,27.5,24.89,15.78
2018,3,3,7,30,8.0,46.0,1.2,5.2,47.0,41.44,31.86
2018,3,3,7,45,19.0,68.0,1.2,5.3,72.0,58.36,47.85
2018,3,3,8,0,30.0,90.0,1.2,5.4,97.0,75.63,63.93
2018,3,3,8,15,30.0,71.5,1.2,5.45,80.0,63.56,53.02
2018,3,3,8,30,30.0,53.0,1.2,5.5,63.0,48.93,39.59
2018,3,3,8,45,15.0,36.0,1.25,5.55,41.0,33.96,25.76
2018,3,3,9,0,0.0,19.0,1.3,5.6,19.0,17.63,9.93
2018,3,3,9,15,0.0,28.0,1.25,5.65,28.0,26.0,17.26
2018,3,3,9,30,0.0,37.0,1.2,5.7,37.0,34.38,24.53
2018,3,3,9,45,0.0,36.0,1.2,5.7,36.0,33.46,23.64
2018,3,3,10,0,0.0,35.0,1.2,5.7,35.0,32.54,22.77
2018,3,3,10,15,0.0,36.5,1.2,5.75,36.5,33.94,23.92
2018,3,3,10,30,0.0,38.0,1.2,5.8,38.0,35.35,25.08
2018,3,3,10,45,0.5,58.5,1.2,5.85,59.0,54.67,41.66
2018,3,3,11,0,1.0,79.0,1.2,5.9,80.0,74.08,58.15
2018,3,3,11,15,7.5,136.0,1.25,6.05,141.5,129.83,105.1
2018,3,3,11,30,14.0,193.0,1.3,6.2,203.0,185.72,151.22
2018,3,3,11,45,103.0,256.0,1.35,6.3,328.5,295.33,240.92
2018,3,3,12,0,192.0,319.0,1.4,6.4,454.0,412.25,333.7
2018,3,3,12,15,260.5,319.0,1.55,6.45,502.5,467.88,377.87
2018,3,3,12,30,329.0,319.0,1.7,6.5,551.0,525.01,423.44
2018,3,3,12,45,287.0,322.5,1.8,6.55,524.0,512.91,414.03
2018,3,3,13,0,245.0,326.0,1.9,6.6,497.0,492.34,398.46
2018,3,3,13,15,261.5,313.5,2.0,6.5,492.5,506.97,411.39
2018,3,3,13,30,278.0,301.0,2.1,6.4,488.0,515.12,419.23
2018,3,3,13,45,296.0,288.5,2.25,6.3,482.5,523.46,427.54
2018,3,3,14,0,314.0,276.0,2.4,6.2,477.0,530.72,435.08
2018,3,3,14,15,252.0,262.5,2.45,6.05,419.5,474.87,391.36
2018,3,3,14,30,190.0,249.0,2.5,5.9,362.0,407.23,337.83
2018,3,3,14,45,144.0,222.0,2.55,5.75,304.5,345.53,288.4
2018,3,3,15,0,98.0,195.0,2.6,5.6,247.0,283.02,237.17
2018,3,3,15,15,57.0,147.0,2.6,5.6,176.5,190.66,159.89
2018,3,3,15,30,16.0,99.0,2.6,5.6,106.0,109.56,90.14
2018,3,3,15,45,148.5,121.0,2.6,5.3,179.0,238.52,204.66
2018,3,3,16,0,281.0,143.0,2.6,5.0,252.0,368.04,315.72
2018,3,3,16,15,314.0,122.5,2.55,4.9,229.5,362.2,311.45
2018,3,3,16,30,347.0,102.0,2.5,4.8,207.0,365.3,314.44
2018,3,3,16,45,303.0,86.0,2.45,4.7,166.0,311.27,267.85
2018,3,3,17,0,259.0,70.0,2.4,4.6,125.0,258.8,221.49
2018,3,3,17,15,172.5,54.0,2.4,4.5,86.5,173.66,145.89
2018,3,3,17,30,86.0,38.0,2.4,4.4,48.0,105.69,83.93
2018,3,3,17,45,62.0,24.0,2.35,4.25,29.5,70.95,34.84
2018,3,3,18,0,38.0,10.0,2.3,4.1,11.0,26.06,0.0
2018,3,3,18,15,19.0,5.0,2.3,3.95,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,3.35,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,4,6,45,140.5,11.0,0.7,3.45,19.0,10.48,0.0
2018,3,4,7,0,281.0,22.0,0.6,3.7,38.0,18.41,0.0
2018,3,4,7,15,421.5,30.5,0.65,4.0,81.5,24.18,15.51
2018,3,4,7,30,562.0,39.0,0.7,4.3,125.0,32.6,24.09
2018,3,4,7,45,636.5,44.0,0.75,4.55,175.0,35.16,26.84
2018,3,4,8,0,711.0,49.0,0.8,4.8,225.0,37.81,29.45
2018,3,4,8,15,757.0,52.5,0.8,5.2,276.0,39.12,30.67
2018,3,4,8,30,803.0,56.0,0.8,5.6,327.0,40.48,31.84
2018,3,4,8,45,712.0,81.5,0.8,6.0,347.5,54.32,44.39
2018,3,4,9,0,621.0,107.0,0.8,6.4,368.0,109.76,69.2
2018,3,4,9,15,721.0,97.0,0.8,6.75,431.0,148.5,90.19
2018,3,4,9,30,821.0,87.0,0.8,7.1,494.0,201.58,129.24
2018,3,4,9,45,877.5,78.5,0.8,7.45,544.0,256.35,175.18
2018,3,4,10,0,934.0,70.0,0.8,7.8,594.0,309.99,221.85
2018,3,4,10,15,908.0,83.0,0.8,8.05,616.5,359.95,268.03
2018,3,4,10,30,882.0,96.0,0.8,8.3,639.0,402.31,306.96
2018,3,4,10,45,871.0,104.5,0.75,8.5,659.0,447.72,346.37
2018,3,4,11,0,860.0,113.0,0.7,8.7,679.0,490.65,382.35
2018,3,4,11,15,881.5,109.0,0.75,8.85,703.0,535.55,419.42
2018,3,4,11,30,903.0,105.0,0.8,9.0,727.0,581.34,456.26
2018,3,4,11,45,855.5,108.0,0.8,9.15,704.0,591.18,465.37
2018,3,4,12,0,808.0,111.0,0.8,9.3,681.0,596.82,471.11
2018,3,4,12,15,879.5,96.0,0.85,9.3,718.5,654.35,515.91
2018,3,4,12,30,951.0,81.0,0.9,9.3,756.0,712.92,560.23
2018,3,4,12,45,965.0,81.0,0.9,9.35,761.5,747.58,584.91
2018,3,4,13,0,979.0,81.0,0.9,9.4,767.0,779.83,607.3
2018,3,4,13,15,975.5,80.0,0.9,9.4,753.0,795.7,618.34
2018,3,4,13,30,972.0,79.0,0.9,9.4,739.0,808.18,627.34
2018,3,4,13,45,965.5,78.0,0.9,9.4,717.0,814.96,632.56
2018,3,4,14,0,959.0,77.0,0.9,9.4,695.0,818.25,635.59
