Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,7.55,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,7.8,4.0,3.81,0.0
2018,4,4,6,15,0.0,13.5,2.55,8.2,13.5,12.52,1.12
2018,4,4,6,30,0.0,23.0,2.6,8.6,23.0,21.34,12.97
2018,4,4,6,45,0.0,38.5,2.6,9.0,38.5,35.71,26.45
2018,4,4,7,0,0.0,54.0,2.6,9.4,54.0,49.52,39.27
2018,4,4,7,15,5.5,80.0,2.55,9.75,81.5,71.55,59.31
2018,4,4,7,30,11.0,106.0,2.5,10.1,109.0,93.03,78.53
2018,4,4,7,45,52.5,136.0,2.4,10.45,156.5,111.49,94.69
2018,4,4,8,0,94.0,166.0,2.3,10.8,204.0,132.77,113.02
2018,4,4,8,15,210.0,181.0,2.25,11.15,280.5,149.62,115.4
2018,4,4,8,30,326.0,196.0,2.2,11.5,357.0,180.07,132.12
2018,4,4,8,45,304.5,220.0,2.15,11.9,382.0,215.57,160.74
2018,4,4,9,0,283.0,244.0,2.1,12.3,407.0,249.11,189.11
2018,4,4,9,15,237.5,272.0,2.05,12.55,415.5,283.93,219.45
2018,4,4,9,30,192.0,300.0,2.0,12.8,424.0,307.31,239.87
2018,4,4,9,45,202.0,319.0,2.0,13.1,456.0,339.9,265.75
2018,4,4,10,0,212.0,338.0,2.0,13.4,488.0,373.56,292.12
2018,4,4,10,15,209.0,353.5,1.95,13.55,507.0,399.46,312.33
2018,4,4,10,30,206.0,369.0,1.9,13.7,526.0,425.0,331.91
2018,4,4,10,45,218.5,379.5,1.9,13.8,550.5,454.68,354.59
2018,4,4,11,0,231.0,390.0,1.9,13.9,575.0,485.17,377.64
2018,4,4,11,15,262.0,391.0,1.95,13.85,604.5,518.71,403.5
2018,4,4,11,30,293.0,392.0,2.0,13.8,634.0,556.25,432.16
2018,4,4,11,45,256.5,403.5,2.05,13.8,617.0,556.91,432.23
2018,4,4,12,0,220.0,415.0,2.1,13.8,600.0,552.74,428.85
2018,4,4,12,15,177.0,412.0,2.1,13.55,561.0,528.41,410.69
2018,4,4,12,30,134.0,409.0,2.1,13.3,522.0,501.02,390.1
2018,4,4,12,45,116.0,398.0,2.1,13.05,495.0,483.69,377.57
2018,4,4,13,0,98.0,387.0,2.1,12.8,468.0,457.84,358.53
2018,4,4,13,15,126.0,382.0,2.0,12.6,484.0,489.95,383.93
2018,4,4,13,30,154.0,377.0,1.9,12.4,500.0,515.34,403.9
2018,4,4,13,45,168.5,373.0,1.85,12.2,504.5,529.92,415.61
2018,4,4,14,0,183.0,369.0,1.8,12.0,509.0,544.11,427.15
2018,4,4,14,15,195.5,348.0,1.7,12.05,492.0,537.7,423.07
2018,4,4,14,30,208.0,327.0,1.6,12.1,475.0,530.06,418.29
2018,4,4,14,45,183.0,311.5,1.55,12.15,437.0,494.23,391.5
2018,4,4,15,0,158.0,296.0,1.5,12.2,399.0,457.81,364.23
2018,4,4,15,15,184.0,278.0,1.5,12.2,390.5,462.15,369.65
2018,4,4,15,30,210.0,260.0,1.5,12.2,382.0,464.92,373.61
2018,4,4,15,45,171.0,236.5,1.5,12.05,330.5,405.54,328.21
2018,4,4,16,0,132.0,213.0,1.5,11.9,279.0,346.75,282.66
2018,4,4,16,15,102.0,187.5,1.5,11.65,235.5,281.34,231.18
2018,4,4,16,30,72.0,162.0,1.5,11.4,192.0,229.24,189.14
2018,4,4,16,45,106.0,143.5,1.5,11.1,180.5,244.75,203.72
2018,4,4,17,0,140.0,125.0,1.5,10.8,169.0,245.96,205.96
2018,4,4,17,15,76.0,101.0,1.5,10.5,124.5,162.57,135.09
2018,4,4,17,30,12.0,77.0,1.5,10.2,80.0,86.96,69.43
2018,4,4,17,45,6.0,57.5,1.5,9.9,59.0,63.27,48.6
2018,4,4,18,0,0.0,38.0,1.5,9.6,38.0,39.22,27.14
2018,4,4,18,15,6.0,23.0,1.5,9.5,23.0,26.37,11.01
2018,4,4,18,30,12.0,8.0,1.5,9.4,8.0,12.91,0.0
2018,4,4,18,45,6.0,4.0,1.45,9.3,4.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,4.5,0.9,8.05,4.5,0.0,0.0
2018,4,5,6,0,9.0,9.0,0.9,8.2,9.0,8.58,0.0
2018,4,5,6,15,17.5,25.0,0.85,8.45,26.5,22.2,8.59
2018,4,5,6,30,26.0,41.0,0.8,8.7,44.0,35.89,25.85
2018,4,5,6,45,44.5,61.5,0.75,8.95,70.0,52.67,41.74
2018,4,5,7,0,63.0,82.0,0.7,9.2,96.0,69.15,57.03
2018,4,5,7,15,37.5,56.0,0.75,9.6,65.0,50.97,40.79
2018,4,5,7,30,12.0,30.0,0.8,10.0,34.0,28.27,20.18
2018,4,5,7,45,6.0,32.5,0.85,10.4,34.5,30.63,22.25
2018,4,5,8,0,0.0,35.0,0.9,10.8,35.0,32.5,23.82
2018,4,5,8,15,0.0,37.5,0.9,11.1,37.5,34.84,24.43
2018,4,5,8,30,0.0,40.0,0.9,11.4,40.0,37.17,26.3
2018,4,5,8,45,0.0,68.5,0.9,11.7,68.5,63.76,48.7
2018,4,5,9,0,0.0,97.0,0.9,12.0,97.0,90.17,70.54
2018,4,5,9,15,3.0,139.0,0.9,12.1,141.0,128.25,101.58
2018,4,5,9,30,6.0,181.0,0.9,12.2,185.0,166.33,132.06
2018,4,5,9,45,4.0,155.0,0.9,12.25,157.5,143.87,113.52
2018,4,5,10,0,2.0,129.0,0.9,12.3,130.0,120.32,94.25
2018,4,5,10,15,1.0,110.0,0.9,12.3,110.5,102.83,79.88
2018,4,5,10,30,0.0,91.0,0.9,12.3,91.0,84.95,65.12
2018,4,5,10,45,38.0,191.0,0.9,12.25,221.5,195.68,155.14
2018,4,5,11,0,76.0,291.0,0.9,12.2,352.0,309.85,244.28
2018,4,5,11,15,65.5,303.5,0.95,11.95,357.0,319.5,251.1
2018,4,5,11,30,55.0,316.0,1.0,11.7,362.0,328.43,258.0
2018,4,5,11,45,34.0,281.5,1.0,11.5,310.0,286.19,225.23
2018,4,5,12,0,13.0,247.0,1.0,11.3,258.0,239.88,189.02
2018,4,5,12,15,10.0,218.0,0.95,11.05,226.5,211.49,166.95
2018,4,5,12,30,7.0,189.0,0.9,10.8,195.0,182.55,144.15
2018,4,5,12,45,3.5,152.0,0.9,10.55,155.0,145.25,114.37
2018,4,5,13,0,0.0,115.0,0.9,10.3,115.0,107.6,83.88
2018,4,5,13,15,0.0,111.5,0.85,10.25,111.5,104.33,81.36
2018,4,5,13,30,0.0,108.0,0.8,10.2,108.0,101.04,78.74
2018,4,5,13,45,0.0,112.0,0.75,10.1,112.0,104.85,81.99
2018,4,5,14,0,0.0,116.0,0.7,10.0,116.0,108.67,85.26
2018,4,5,14,15,0.0,116.5,0.7,10.0,116.5,109.18,85.8
2018,4,5,14,30,0.0,117.0,0.7,10.0,117.0,109.7,86.38
2018,4,5,14,45,0.0,111.0,0.7,9.95,111.0,103.98,81.85
2018,4,5,15,0,0.0,105.0,0.7,9.9,105.0,98.25,77.31
2018,4,5,15,15,0.0,99.0,0.7,9.9,99.0,92.5,72.73
2018,4,5,15,30,0.0,93.0,0.7,9.9,93.0,86.74,68.13
2018,4,5,15,45,0.0,96.5,0.8,9.8,96.5,90.27,71.37
2018,4,5,16,0,0.0,100.0,0.9,9.7,100.0,93.99,74.79
2018,4,5,16,15,0.0,97.0,1.0,9.6,97.0,91.42,72.9
2018,4,5,16,30,0.0,94.0,1.1,9.5,94.0,89.02,71.15
2018,4,5,16,45,0.5,86.5,1.2,9.35,86.5,82.49,65.85
2018,4,5,17,0,1.0,79.0,1.3,9.2,79.0,76.08,60.54
2018,4,5,17,15,0.5,49.0,1.4,9.15,49.0,45.86,34.41
2018,4,5,17,30,0.0,19.0,1.5,9.1,19.0,17.61,9.73
2018,4,5,17,45,0.0,15.0,1.6,9.0,15.0,13.89,6.37
2018,4,5,18,0,0.0,11.0,1.7,8.9,11.0,10.18,2.94
2018,4,5,18,15,0.0,7.0,1.75,8.8,7.0,6.48,0.0
2018,4,5,18,30,0.0,3.0,1.8,8.7,3.0,2.86,0.0
2018,4,5,18,45,0.0,1.5,1.85,8.65,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.2,9.7,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.2,9.8,2.0,1.91,0.0
2018,4,6,6,15,0.0,5.0,3.25,9.9,5.0,4.62,0.0
2018,4,6,6,30,0.0,8.0,3.3,10.0,8.0,7.4,0.84
2018,4,6,6,45,0.0,10.0,3.3,10.15,10.0,9.26,2.67
2018,4,6,7,0,0.0,12.0,3.3,10.3,12.0,11.11,4.44
2018,4,6,7,15,0.0,12.0,3.25,10.45,12.0,11.12,4.48
2018,4,6,7,30,0.0,12.0,3.2,10.6,12.0,11.12,4.48
2018,4,6,7,45,0.0,14.5,3.15,10.75,14.5,13.44,6.57
2018,4,6,8,0,0.0,17.0,3.1,10.9,17.0,15.77,8.63
2018,4,6,8,15,0.0,20.5,3.1,11.0,20.5,19.03,10.77
2018,4,6,8,30,0.0,24.0,3.1,11.1,24.0,22.29,13.52
2018,4,6,8,45,0.0,28.0,3.1,11.2,28.0,26.02,16.64
2018,4,6,9,0,0.0,32.0,3.1,11.3,32.0,29.75,19.74
2018,4,6,9,15,0.0,41.0,3.1,11.4,41.0,38.15,26.78
2018,4,6,9,30,0.0,50.0,3.1,11.5,50.0,46.55,33.78
2018,4,6,9,45,0.0,55.0,3.1,11.6,55.0,51.24,37.61
2018,4,6,10,0,0.0,60.0,3.1,11.7,60.0,55.92,41.43
2018,4,6,10,15,0.0,70.0,3.1,11.8,70.0,65.28,49.14
2018,4,6,10,30,0.0,80.0,3.1,11.9,80.0,74.66,56.81
2018,4,6,10,45,0.0,69.0,3.15,12.0,69.0,64.39,48.19
2018,4,6,11,0,0.0,58.0,3.2,12.1,58.0,54.12,39.59
2018,4,6,11,15,0.0,59.5,3.2,12.2,59.5,55.53,40.72
2018,4,6,11,30,0.0,61.0,3.2,12.3,61.0,56.95,41.84
2018,4,6,11,45,0.0,83.0,3.2,12.35,83.0,77.54,58.83
2018,4,6,12,0,0.0,105.0,3.2,12.4,105.0,98.08,75.67
2018,4,6,12,15,0.0,106.5,3.15,12.4,106.5,99.52,76.82
2018,4,6,12,30,0.0,108.0,3.1,12.4,108.0,100.96,78.0
2018,4,6,12,45,0.0,115.0,3.0,12.35,115.0,107.57,83.45
2018,4,6,13,0,0.0,122.0,2.9,12.3,122.0,114.2,88.92
2018,4,6,13,15,1.0,128.0,2.8,12.25,129.0,120.79,94.41
2018,4,6,13,30,2.0,134.0,2.7,12.2,136.0,127.44,99.97
2018,4,6,13,45,1.0,120.0,2.6,12.1,121.0,113.33,88.51
2018,4,6,14,0,0.0,106.0,2.5,12.0,106.0,99.16,76.98
2018,4,6,14,15,0.0,111.0,2.4,11.95,111.0,103.93,81.06
2018,4,6,14,30,0.0,116.0,2.3,11.9,116.0,108.74,85.18
2018,4,6,14,45,10.5,148.0,2.25,11.85,155.0,149.23,119.13
2018,4,6,15,0,21.0,180.0,2.2,11.8,194.0,198.63,160.02
2018,4,6,15,15,14.0,165.0,2.2,11.8,174.0,169.9,136.59
2018,4,6,15,30,7.0,150.0,2.2,11.8,154.0,149.26,119.77
2018,4,6,15,45,7.5,142.0,2.2,11.65,146.0,142.17,114.41
2018,4,6,16,0,8.0,134.0,2.2,11.5,138.0,135.1,108.99
2018,4,6,16,15,13.0,130.5,2.2,11.45,136.5,136.38,110.65
2018,4,6,16,30,18.0,127.0,2.2,11.4,135.0,137.75,112.35
2018,4,6,16,45,18.5,113.5,2.2,11.3,120.5,124.84,101.84
2018,4,6,17,0,19.0,100.0,2.2,11.2,106.0,111.9,91.12
2018,4,6,17,15,10.0,83.5,2.25,11.15,86.5,89.19,71.53
2018,4,6,17,30,1.0,67.0,2.3,11.1,67.0,66.99,52.1
2018,4,6,17,45,0.5,50.0,2.3,11.05,50.0,49.53,36.72
2018,4,6,18,0,0.0,33.0,2.3,11.0,33.0,31.57,20.77
2018,4,6,18,15,0.0,20.0,2.3,10.95,20.0,18.57,7.3
2018,4,6,18,30,0.0,7.0,2.3,10.9,7.0,6.67,0.0
2018,4,6,18,45,0.0,3.5,2.35,10.85,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.5,2.0,10.1,3.5,0.0,0.0
2018,4,7,6,0,0.0,7.0,2.0,10.1,7.0,6.67,0.0
2018,4,7,6,15,0.0,22.0,2.1,10.2,22.0,20.33,9.64
2018,4,7,6,30,0.0,37.0,2.2,10.3,37.0,33.73,24.0
2018,4,7,6,45,5.0,58.5,2.25,10.4,59.5,52.16,41.13
2018,4,7,7,0,10.0,80.0,2.3,10.5,82.0,70.34,57.87
2018,4,7,7,15,7.0,70.0,2.4,10.65,71.5,63.94,52.28
2018,4,7,7,30,4.0,60.0,2.5,10.8,61.0,55.8,44.93
2018,4,7,7,45,5.0,72.5,2.6,11.0,74.5,67.43,55.23
2018,4,7,8,0,6.0,85.0,2.7,11.2,88.0,78.59,64.95
2018,4,7,8,15,12.5,112.0,2.75,11.4,118.5,102.69,81.56
2018,4,7,8,30,19.0,139.0,2.8,11.6,149.0,127.47,101.52
2018,4,7,8,45,13.0,137.0,2.85,11.75,144.0,126.8,100.81
2018,4,7,9,0,7.0,135.0,2.9,11.9,139.0,125.12,99.36
2018,4,7,9,15,6.5,151.5,2.9,12.0,155.5,140.2,111.55
2018,4,7,9,30,6.0,168.0,2.9,12.1,172.0,155.3,123.65
2018,4,7,9,45,13.5,206.0,2.85,12.2,215.5,192.09,153.15
2018,4,7,10,0,21.0,244.0,2.8,12.3,259.0,229.76,183.02
2018,4,7,10,15,14.0,217.5,2.8,12.35,227.5,205.4,163.21
2018,4,7,10,30,7.0,191.0,2.8,12.4,196.0,179.5,142.2
2018,4,7,10,45,9.0,204.5,2.8,12.5,211.5,193.57,153.4
2018,4,7,11,0,11.0,218.0,2.8,12.6,227.0,207.91,164.69
2018,4,7,11,15,16.0,236.0,2.75,12.65,249.5,228.53,181.04
2018,4,7,11,30,21.0,254.0,2.7,12.7,272.0,249.53,197.62
2018,4,7,11,45,57.5,294.5,2.65,12.7,343.5,315.44,250.16
2018,4,7,12,0,94.0,335.0,2.6,12.7,415.0,387.19,306.25
2018,4,7,12,15,100.0,355.0,2.55,12.75,440.0,417.18,328.89
2018,4,7,12,30,106.0,375.0,2.5,12.8,465.0,447.79,352.01
2018,4,7,12,45,114.5,355.5,2.5,12.85,452.0,442.66,348.58
2018,4,7,13,0,123.0,336.0,2.5,12.9,439.0,436.87,344.89
2018,4,7,13,15,145.5,360.5,2.55,12.85,480.0,486.67,383.54
2018,4,7,13,30,168.0,385.0,2.6,12.8,521.0,537.48,422.34
2018,4,7,13,45,197.5,367.5,2.65,12.75,523.0,551.63,434.46
2018,4,7,14,0,227.0,350.0,2.7,12.7,525.0,565.02,446.34
2018,4,7,14,15,454.5,262.0,2.75,12.6,595.5,702.46,556.06
2018,4,7,14,30,682.0,174.0,2.8,12.5,666.0,819.87,646.69
2018,4,7,14,45,666.0,173.5,2.85,12.35,634.0,804.86,636.75
2018,4,7,15,0,650.0,173.0,2.9,12.2,602.0,787.46,626.25
2018,4,7,15,15,667.5,157.0,2.9,12.2,573.0,779.95,622.42
2018,4,7,15,30,685.0,141.0,2.9,12.2,544.0,769.06,616.14
2018,4,7,15,45,558.0,153.5,2.95,11.85,464.5,666.06,541.15
2018,4,7,16,0,431.0,166.0,3.0,11.5,385.0,561.72,461.58
2018,4,7,16,15,428.0,153.0,2.95,11.3,352.0,535.83,443.5
2018,4,7,16,30,425.0,140.0,2.9,11.1,319.0,508.52,423.44
2018,4,7,16,45,437.0,122.0,2.9,10.85,285.0,484.81,406.3
2018,4,7,17,0,449.0,104.0,2.9,10.6,251.0,458.71,386.41
2018,4,7,17,15,359.5,93.5,2.8,10.35,198.0,372.82,315.06
2018,4,7,17,30,270.0,83.0,2.7,10.1,145.0,281.49,237.56
2018,4,7,17,45,175.5,64.0,2.6,9.8,100.0,194.6,161.87
2018,4,7,18,0,81.0,45.0,2.5,9.5,55.0,105.28,83.4
2018,4,7,18,15,44.5,27.5,2.4,9.4,32.5,62.43,39.8
2018,4,7,18,30,8.0,10.0,2.3,9.3,10.0,13.11,0.0
2018,4,7,18,45,4.0,5.0,2.25,9.2,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,8,5,45,13.0,7.0,2.15,7.2,7.5,0.0,0.0
2018,4,8,6,0,26.0,14.0,2.2,7.5,15.0,13.34,0.0
2018,4,8,6,15,93.5,31.0,2.25,7.85,42.0,25.42,14.49
2018,4,8,6,30,161.0,48.0,2.3,8.2,69.0,38.7,28.71
2018,4,8,6,45,219.0,64.0,2.3,8.55,107.0,50.84,40.31
2018,4,8,7,0,277.0,80.0,2.3,8.9,145.0,59.05,48.09
2018,4,8,7,15,409.5,88.5,2.35,9.15,210.5,63.87,52.55
2018,4,8,7,30,542.0,97.0,2.4,9.4,276.0,69.04,57.14
2018,4,8,7,45,609.0,101.0,2.4,9.6,334.0,68.61,56.57
2018,4,8,8,0,676.0,105.0,2.4,9.8,392.0,75.69,54.25
2018,4,8,8,15,708.0,110.0,2.4,10.15,443.0,120.25,71.99
2018,4,8,8,30,740.0,115.0,2.4,10.5,494.0,168.44,104.1
2018,4,8,8,45,710.0,132.5,2.4,10.8,523.5,219.05,147.17
2018,4,8,9,0,680.0,150.0,2.4,11.1,553.0,266.56,190.15
2018,4,8,9,15,525.0,209.0,2.4,11.4,533.5,309.49,233.25
2018,4,8,9,30,370.0,268.0,2.4,11.7,514.0,340.63,264.19
2018,4,8,9,45,525.5,229.5,2.4,12.0,599.5,387.22,300.68
2018,4,8,10,0,681.0,191.0,2.4,12.3,685.0,451.55,352.06
2018,4,8,10,15,757.0,169.5,2.45,12.5,740.0,505.82,396.52
2018,4,8,10,30,833.0,148.0,2.5,12.7,795.0,568.35,446.72
2018,4,8,10,45,868.5,137.0,2.5,12.95,829.0,618.25,486.28
2018,4,8,11,0,904.0,126.0,2.5,13.2,863.0,670.42,526.69
2018,4,8,11,15,907.5,126.5,2.55,13.35,878.5,710.78,557.74
2018,4,8,11,30,911.0,127.0,2.6,13.5,894.0,749.23,586.86
2018,4,8,11,45,912.0,128.5,2.6,13.7,902.0,784.7,612.18
2018,4,8,12,0,913.0,130.0,2.6,13.9,910.0,817.8,634.8
2018,4,8,12,15,914.5,129.0,2.65,14.0,910.5,846.47,654.79
2018,4,8,12,30,916.0,128.0,2.7,14.1,911.0,872.47,672.94
2018,4,8,12,45,916.5,126.0,2.8,14.2,903.0,893.88,688.33
2018,4,8,13,0,917.0,124.0,2.9,14.3,895.0,912.31,701.78
2018,4,8,13,15,911.5,124.0,2.95,14.35,878.5,924.46,710.76
2018,4,8,13,30,906.0,124.0,3.0,14.4,862.0,933.38,717.68
2018,4,8,13,45,897.5,123.0,3.05,14.4,837.0,935.35,720.1
2018,4,8,14,0,889.0,122.0,3.1,14.4,812.0,934.04,720.44
2018,4,8,14,15,877.5,121.0,3.2,14.3,780.0,926.8,717.46
2018,4,8,14,30,866.0,120.0,3.3,14.2,748.0,923.65,717.49
2018,4,8,14,45,851.0,119.0,3.4,14.15,710.0,907.29,708.16
2018,4,8,15,0,836.0,118.0,3.5,14.1,672.0,888.02,696.88
2018,4,8,15,15,819.0,115.0,3.5,14.1,629.0,862.0,680.03
2018,4,8,15,30,802.0,112.0,3.5,14.1,586.0,833.44,661.36
2018,4,8,15,45,774.5,110.0,3.65,13.65,538.0,794.88,637.05
2018,4,8,16,0,747.0,108.0,3.8,13.2,490.0,759.35,614.54
2018,4,8,16,15,709.0,105.0,3.8,12.85,438.0,708.85,579.29
2018,4,8,16,30,671.0,102.0,3.8,12.5,386.0,657.94,543.0
2018,4,8,16,45,622.5,97.0,3.85,12.1,333.5,596.9,497.6
2018,4,8,17,0,574.0,92.0,3.9,11.7,281.0,536.81,450.67
2018,4,8,17,15,508.0,83.5,3.8,11.3,229.5,462.55,390.15
2018,4,8,17,30,442.0,75.0,3.7,10.9,178.0,390.17,329.07
2018,4,8,17,45,347.0,63.0,3.65,10.5,131.0,304.4,254.55
2018,4,8,18,0,252.0,51.0,3.6,10.1,84.0,226.57,184.6
2018,4,8,18,15,150.5,33.0,3.5,9.8,50.5,143.87,101.22
2018,4,8,18,30,49.0,15.0,3.4,9.5,17.0,36.3,0.0
2018,4,8,18,45,24.5,7.5,3.3,9.25,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,5,45,14.0,7.5,1.05,9.85,8.0,0.0,0.0
2018,4,9,6,0,28.0,15.0,1.0,10.1,16.0,14.3,0.0
2018,4,9,6,15,74.0,32.0,0.85,10.65,41.0,26.21,15.59
2018,4,9,6,30,120.0,49.0,0.7,11.2,66.0,39.42,29.15
2018,4,9,6,45,158.0,68.0,0.55,11.8,100.0,53.65,42.4
2018,4,9,7,0,196.0,87.0,0.4,12.4,134.0,67.38,54.89
2018,4,9,7,15,240.5,105.0,0.4,12.65,176.5,79.93,66.07
2018,4,9,7,30,285.0,123.0,0.4,12.9,219.0,92.0,76.55
2018,4,9,7,45,289.0,145.0,0.45,13.15,256.0,106.08,88.57
2018,4,9,8,0,293.0,167.0,0.5,13.4,293.0,125.18,96.54
2018,4,9,8,15,294.5,189.5,0.55,13.85,329.0,160.68,117.7
2018,4,9,8,30,296.0,212.0,0.6,14.3,365.0,196.74,143.68
2018,4,9,8,45,245.0,240.0,0.65,14.7,374.5,227.78,170.02
2018,4,9,9,0,194.0,268.0,0.7,15.1,384.0,260.76,198.19
2018,4,9,9,15,367.5,244.0,0.7,15.5,483.0,300.25,224.4
2018,4,9,9,30,541.0,220.0,0.7,15.9,582.0,356.87,265.91
2018,4,9,9,45,697.5,177.0,0.75,16.3,669.5,412.4,308.57
2018,4,9,10,0,854.0,134.0,0.8,16.7,757.0,485.98,365.21
2018,4,9,10,15,865.5,135.0,0.75,16.95,788.5,535.48,403.74
2018,4,9,10,30,877.0,136.0,0.7,17.2,820.0,584.65,440.86
2018,4,9,10,45,886.5,135.5,0.6,17.45,844.5,630.79,474.01
2018,4,9,11,0,896.0,135.0,0.5,17.7,869.0,676.82,505.74
2018,4,9,11,15,892.5,139.0,0.45,17.85,881.5,715.37,532.03
2018,4,9,11,30,889.0,143.0,0.4,18.0,894.0,751.6,556.02
2018,4,9,11,45,831.0,175.0,0.3,18.1,882.0,773.66,568.15
2018,4,9,12,0,773.0,207.0,0.2,18.2,870.0,790.38,576.49
2018,4,9,12,15,674.5,259.0,0.25,18.3,837.5,788.43,573.92
2018,4,9,12,30,576.0,311.0,0.3,18.4,805.0,779.48,566.82
2018,4,9,12,45,617.0,285.0,0.35,18.55,809.5,807.89,587.68
2018,4,9,13,0,658.0,259.0,0.4,18.7,814.0,835.56,607.47
2018,4,9,13,15,472.5,318.0,0.45,18.65,713.0,746.04,546.0
2018,4,9,13,30,287.0,377.0,0.5,18.6,612.0,644.82,475.98
2018,4,9,13,45,302.5,357.5,0.6,18.6,599.0,646.39,480.84
2018,4,9,14,0,318.0,338.0,0.7,18.6,586.0,646.46,483.42
2018,4,9,14,15,452.5,283.0,0.8,18.45,620.5,725.55,543.49
2018,4,9,14,30,587.0,228.0,0.9,18.3,655.0,791.35,593.28
2018,4,9,14,45,572.0,220.0,0.95,18.1,619.0,769.75,580.01
2018,4,9,15,0,557.0,212.0,1.0,17.9,583.0,746.04,566.27
2018,4,9,15,15,455.5,226.5,1.0,17.9,517.0,669.77,512.63
2018,4,9,15,30,354.0,241.0,1.0,17.9,451.0,582.07,450.22
2018,4,9,15,45,295.5,229.5,1.25,17.25,395.5,516.7,406.21
2018,4,9,16,0,237.0,218.0,1.5,16.6,340.0,452.7,360.72
2018,4,9,16,15,230.0,194.5,1.65,16.05,303.0,416.9,336.12
2018,4,9,16,30,223.0,171.0,1.8,15.5,266.0,380.28,309.87
2018,4,9,16,45,322.0,137.0,1.9,14.95,254.5,407.39,335.56
2018,4,9,17,0,421.0,103.0,2.0,14.4,243.0,439.8,364.11
2018,4,9,17,15,395.0,87.5,2.0,13.8,201.0,390.19,324.49
2018,4,9,17,30,369.0,72.0,2.0,13.2,159.0,341.35,284.24
2018,4,9,17,45,312.0,58.5,2.0,12.65,119.0,278.28,230.05
2018,4,9,18,0,255.0,45.0,2.0,12.1,79.0,219.74,177.57
2018,4,9,18,15,164.5,30.0,1.9,11.9,48.5,147.09,105.01
2018,4,9,18,30,74.0,15.0,1.8,11.7,18.0,47.69,0.0
2018,4,9,18,45,37.0,7.5,1.65,11.45,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,9.55,1.5,1.43,0.0
2018,4,10,6,0,0.0,3.0,0.7,9.7,3.0,2.77,0.0
2018,4,10,6,15,0.0,4.5,0.7,9.85,4.5,4.16,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.0,6.0,5.55,0.0
2018,4,10,6,45,0.0,7.5,0.75,10.2,7.5,6.94,0.64
2018,4,10,7,0,0.0,9.0,0.8,10.4,9.0,8.33,1.96
2018,4,10,7,15,0.0,11.5,0.85,10.45,11.5,10.65,4.1
2018,4,10,7,30,0.0,14.0,0.9,10.5,14.0,12.98,6.21
2018,4,10,7,45,0.0,16.5,0.95,10.6,16.5,15.3,8.29
2018,4,10,8,0,0.0,19.0,1.0,10.7,19.0,17.63,9.65
2018,4,10,8,15,0.0,22.5,1.05,10.8,22.5,20.89,12.41
2018,4,10,8,30,0.0,26.0,1.1,10.9,26.0,24.15,15.14
2018,4,10,8,45,0.0,30.5,1.15,11.0,30.5,28.35,18.66
2018,4,10,9,0,0.0,35.0,1.2,11.1,35.0,32.55,22.15
2018,4,10,9,15,0.0,39.0,1.25,11.2,39.0,36.29,25.23
2018,4,10,9,30,0.0,43.0,1.3,11.3,43.0,40.03,28.3
2018,4,10,9,45,2.0,96.5,1.3,11.4,98.0,90.76,70.57
2018,4,10,10,0,4.0,150.0,1.3,11.5,153.0,140.21,110.9
2018,4,10,10,15,4.0,158.5,1.35,11.55,161.5,148.32,117.19
2018,4,10,10,30,4.0,167.0,1.4,11.6,170.0,156.48,123.6
2018,4,10,10,45,6.0,183.0,1.45,11.65,188.0,172.62,136.47
2018,4,10,11,0,8.0,199.0,1.5,11.7,206.0,189.04,149.49
2018,4,10,11,15,11.5,228.5,1.55,11.7,238.5,219.03,173.3
2018,4,10,11,30,15.0,258.0,1.6,11.7,271.0,249.51,197.28
2018,4,10,11,45,24.0,303.0,1.65,11.75,323.5,299.58,236.42
2018,4,10,12,0,33.0,348.0,1.7,11.8,376.0,351.28,276.22
2018,4,10,12,15,34.5,353.0,1.8,11.8,382.5,360.92,283.59
2018,4,10,12,30,36.0,358.0,1.9,11.8,389.0,370.66,291.31
2018,4,10,12,45,45.0,368.5,1.95,11.8,407.0,392.17,308.18
2018,4,10,13,0,54.0,379.0,2.0,11.8,425.0,414.27,325.44
2018,4,10,13,15,60.0,379.0,2.1,11.85,429.0,423.71,333.12
2018,4,10,13,30,66.0,379.0,2.2,11.9,433.0,433.21,340.99
2018,4,10,13,45,83.0,370.5,2.3,11.95,436.5,443.77,350.21
2018,4,10,14,0,100.0,362.0,2.4,12.0,440.0,454.2,359.41
2018,4,10,14,15,228.0,332.0,2.5,12.1,501.0,553.28,439.33
2018,4,10,14,30,356.0,302.0,2.6,12.2,562.0,652.09,516.93
2018,4,10,14,45,342.0,284.0,2.7,12.25,523.5,622.02,495.2
2018,4,10,15,0,328.0,266.0,2.8,12.3,485.0,590.45,473.04
2018,4,10,15,15,506.5,199.5,2.8,12.3,513.5,685.66,550.84
2018,4,10,15,30,685.0,133.0,2.8,12.3,542.0,765.39,613.02
2018,4,10,15,45,755.5,111.5,3.0,12.15,529.5,788.83,632.94
2018,4,10,16,0,826.0,90.0,3.2,12.0,517.0,802.68,646.45
2018,4,10,16,15,800.5,86.5,3.2,11.75,466.0,758.98,616.43
2018,4,10,16,30,775.0,83.0,3.2,11.5,415.0,713.98,585.25
2018,4,10,16,45,735.0,79.0,3.15,11.25,361.5,660.95,546.85
2018,4,10,17,0,695.0,75.0,3.1,11.0,308.0,604.56,504.68
2018,4,10,17,15,630.0,70.0,3.0,10.55,253.5,530.98,445.92
2018,4,10,17,30,565.0,65.0,2.9,10.1,199.0,460.32,387.12
2018,4,10,17,45,468.0,56.0,2.8,9.7,148.5,369.62,309.3
2018,4,10,18,0,371.0,47.0,2.7,9.3,98.0,285.35,234.14
2018,4,10,18,15,239.0,33.0,2.65,9.0,60.5,189.79,140.84
2018,4,10,18,30,107.0,19.0,2.6,8.7,23.0,66.63,0.0
2018,4,10,18,45,53.5,9.5,2.5,8.45,11.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,5,45,6.5,7.5,2.4,8.35,8.0,7.15,0.0
2018,4,11,6,0,13.0,15.0,2.4,8.4,16.0,13.85,0.0
2018,4,11,6,15,43.0,31.5,2.35,8.6,37.5,27.13,17.29
2018,4,11,6,30,73.0,48.0,2.3,8.8,59.0,40.61,30.62
2018,4,11,6,45,65.0,62.0,2.3,8.95,74.5,51.94,41.39
2018,4,11,7,0,57.0,76.0,2.3,9.1,90.0,66.06,54.45
2018,4,11,7,15,171.5,95.0,2.2,9.2,151.5,72.71,60.52
2018,4,11,7,30,286.0,114.0,2.1,9.3,213.0,85.78,72.17
2018,4,11,7,45,187.0,130.5,2.0,9.35,199.5,95.93,81.02
2018,4,11,8,0,88.0,147.0,1.9,9.4,186.0,117.88,93.98
2018,4,11,8,15,57.0,150.5,1.9,9.45,177.0,132.5,105.24
2018,4,11,8,30,26.0,154.0,1.9,9.5,168.0,136.27,109.04
2018,4,11,8,45,68.0,210.0,1.9,9.5,250.5,190.15,151.55
2018,4,11,9,0,110.0,266.0,1.9,9.5,333.0,248.46,197.3
2018,4,11,9,15,97.5,280.5,2.05,9.5,343.0,265.43,211.54
2018,4,11,9,30,85.0,295.0,2.2,9.5,353.0,281.02,224.61
2018,4,11,9,45,146.0,322.0,2.3,9.5,427.5,328.31,261.72
2018,4,11,10,0,207.0,349.0,2.4,9.5,502.0,388.28,308.91
2018,4,11,10,15,180.5,361.0,2.45,9.45,498.0,399.41,318.1
2018,4,11,10,30,154.0,373.0,2.5,9.4,494.0,407.94,325.07
2018,4,11,10,45,190.5,386.5,2.6,9.35,541.0,451.97,359.93
2018,4,11,11,0,227.0,400.0,2.7,9.3,588.0,499.05,396.8
2018,4,11,11,15,227.5,410.0,2.8,9.3,601.0,522.0,414.56
2018,4,11,11,30,228.0,420.0,2.9,9.3,614.0,544.69,432.12
2018,4,11,11,45,284.0,401.5,2.95,9.25,645.5,583.12,462.89
2018,4,11,12,0,340.0,383.0,3.0,9.2,677.0,624.0,495.36
2018,4,11,12,15,345.0,386.0,3.1,9.25,684.0,646.27,512.44
2018,4,11,12,30,350.0,389.0,3.2,9.3,691.0,667.85,529.08
2018,4,11,12,45,198.5,365.5,3.3,9.3,536.5,525.06,419.06
2018,4,11,13,0,47.0,342.0,3.4,9.3,382.0,371.83,297.21
2018,4,11,13,15,28.0,272.5,3.5,9.25,296.0,289.32,232.52
2018,4,11,13,30,9.0,203.0,3.6,9.2,210.0,199.72,160.27
2018,4,11,13,45,9.0,203.0,3.7,9.2,210.0,200.21,161.05
2018,4,11,14,0,9.0,203.0,3.8,9.2,210.0,200.71,161.69
2018,4,11,14,15,7.5,194.5,3.8,9.2,200.0,191.53,154.37
2018,4,11,14,30,6.0,186.0,3.8,9.2,190.0,182.28,147.01
2018,4,11,14,45,4.0,164.0,3.85,9.2,166.5,159.19,128.22
2018,4,11,15,0,2.0,142.0,3.9,9.2,143.0,136.04,109.25
2018,4,11,15,15,2.5,132.0,3.9,9.2,133.5,126.9,101.94
2018,4,11,15,30,3.0,122.0,3.9,9.2,124.0,117.7,94.55
2018,4,11,15,45,7.5,123.5,4.1,9.15,127.5,123.32,99.82
2018,4,11,16,0,12.0,125.0,4.3,9.1,131.0,128.97,105.13
2018,4,11,16,15,84.5,143.5,4.4,8.95,180.5,226.89,190.72
2018,4,11,16,30,157.0,162.0,4.5,8.8,230.0,306.13,259.43
2018,4,11,16,45,203.5,140.0,4.55,8.65,216.5,324.7,276.74
2018,4,11,17,0,250.0,118.0,4.6,8.5,203.0,326.45,279.89
2018,4,11,17,15,188.0,95.0,4.6,8.3,152.5,249.71,213.99
2018,4,11,17,30,126.0,72.0,4.6,8.1,102.0,176.37,149.75
2018,4,11,17,45,135.0,61.0,4.6,7.95,86.0,166.12,139.7
2018,4,11,18,0,144.0,50.0,4.6,7.8,70.0,155.89,128.15
2018,4,11,18,15,86.5,33.0,4.55,7.7,43.5,102.17,75.47
2018,4,11,18,30,29.0,16.0,4.5,7.6,17.0,28.47,0.0
2018,4,11,18,45,14.5,8.0,4.45,7.45,8.5,7.63,0.0
2018,4,11,19,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,6.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.95,6.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,5.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,4.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,4.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,12,5,45,60.5,11.5,2.85,5.15,15.0,10.96,0.0
2018,4,12,6,0,121.0,23.0,2.8,5.4,30.0,18.33,0.0
2018,4,12,6,15,241.5,37.5,2.8,5.75,68.5,29.35,19.71
2018,4,12,6,30,362.0,52.0,2.8,6.1,107.0,39.92,30.42
2018,4,12,6,45,395.5,64.5,2.8,6.45,146.0,48.36,38.59
2018,4,12,7,0,429.0,77.0,2.8,6.8,185.0,56.39,46.15
2018,4,12,7,15,352.5,83.0,2.8,7.05,185.0,58.92,48.48
2018,4,12,7,30,276.0,89.0,2.8,7.3,185.0,61.22,50.46
2018,4,12,7,45,142.0,96.0,2.8,7.6,146.0,72.0,60.01
2018,4,12,8,0,8.0,103.0,2.8,7.9,107.0,94.22,75.83
2018,4,12,8,15,266.0,129.5,2.75,8.1,270.5,121.29,87.89
2018,4,12,8,30,524.0,156.0,2.7,8.3,434.0,185.45,128.4
2018,4,12,8,45,656.0,140.5,2.6,8.5,519.5,228.18,159.14
2018,4,12,9,0,788.0,125.0,2.5,8.7,605.0,291.09,209.54
2018,4,12,9,15,597.5,178.0,2.45,8.9,556.5,315.51,239.56
2018,4,12,9,30,407.0,231.0,2.4,9.1,508.0,326.1,255.4
2018,4,12,9,45,311.5,266.5,2.35,9.25,485.0,345.92,274.35
2018,4,12,10,0,216.0,302.0,2.3,9.4,462.0,350.72,279.68
2018,4,12,10,15,339.5,304.5,2.35,9.55,567.5,428.74,341.52
2018,4,12,10,30,463.0,307.0,2.4,9.7,673.0,514.49,408.66
2018,4,12,10,45,574.5,270.5,2.45,9.8,738.0,574.32,456.13
2018,4,12,11,0,686.0,234.0,2.5,9.9,803.0,640.55,508.32
2018,4,12,11,15,767.5,200.0,2.6,9.95,847.5,696.15,552.19
2018,4,12,11,30,849.0,166.0,2.7,10.0,892.0,755.34,598.37
2018,4,12,11,45,848.0,168.0,2.8,10.05,898.5,788.75,623.75
2018,4,12,12,0,847.0,170.0,2.9,10.1,905.0,819.87,646.71
2018,4,12,12,15,848.5,170.0,3.0,10.1,906.0,848.68,667.77
2018,4,12,12,30,850.0,170.0,3.1,10.1,907.0,875.03,687.11
2018,4,12,12,45,860.5,163.5,3.15,10.1,903.5,900.05,705.24
2018,4,12,13,0,871.0,157.0,3.2,10.1,900.0,922.5,721.61
2018,4,12,13,15,869.0,154.0,3.25,10.1,884.0,934.7,730.87
2018,4,12,13,30,867.0,151.0,3.3,10.1,868.0,943.75,738.13
2018,4,12,13,45,863.5,148.0,3.35,10.15,845.0,948.26,742.22
2018,4,12,14,0,860.0,145.0,3.4,10.2,822.0,949.53,744.22
2018,4,12,14,15,853.0,142.5,3.45,10.15,792.5,944.92,742.52
2018,4,12,14,30,846.0,140.0,3.5,10.1,763.0,937.13,738.73
2018,4,12,14,45,834.5,136.5,3.55,10.05,725.5,921.08,729.17
2018,4,12,15,0,823.0,133.0,3.6,10.0,688.0,902.06,717.6
2018,4,12,15,15,805.5,129.5,3.6,10.0,644.5,874.91,699.72
2018,4,12,15,30,788.0,126.0,3.6,10.0,601.0,850.02,683.53
2018,4,12,15,45,768.5,121.0,3.6,9.8,554.0,814.99,660.22
2018,4,12,16,0,749.0,116.0,3.6,9.6,507.0,778.04,635.26
2018,4,12,16,15,723.5,110.0,3.55,9.4,457.0,733.42,603.88
2018,4,12,16,30,698.0,104.0,3.5,9.2,407.0,687.72,571.13
2018,4,12,16,45,660.0,97.0,3.45,9.0,354.5,630.77,528.78
2018,4,12,17,0,622.0,90.0,3.4,8.8,302.0,574.16,484.67
2018,4,12,17,15,563.5,81.5,3.35,8.5,249.0,502.73,426.79
2018,4,12,17,30,505.0,73.0,3.3,8.2,196.0,433.87,368.85
2018,4,12,17,45,418.5,62.0,3.2,7.9,147.5,348.8,294.96
2018,4,12,18,0,332.0,51.0,3.1,7.6,99.0,271.42,225.18
2018,4,12,18,15,213.5,36.0,3.05,7.35,62.0,181.59,139.36
2018,4,12,18,30,95.0,21.0,3.0,7.1,25.0,84.75,0.0
2018,4,12,18,45,47.5,10.5,2.95,6.9,12.5,29.7,0.0
2018,4,12,19,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,45,74.0,12.5,2.4,5.1,17.0,11.91,0.0
2018,4,13,6,0,148.0,25.0,2.4,5.5,34.0,19.93,1.55
2018,4,13,6,15,225.5,38.0,2.45,6.05,66.5,29.63,20.16
2018,4,13,6,30,303.0,51.0,2.5,6.6,99.0,38.91,29.52
2018,4,13,6,45,391.5,63.0,2.5,7.15,148.5,47.05,37.34
2018,4,13,7,0,480.0,75.0,2.5,7.7,198.0,55.55,45.24
2018,4,13,7,15,570.0,77.5,2.55,8.3,256.0,54.45,44.18
2018,4,13,7,30,660.0,80.0,2.6,8.9,314.0,53.72,43.34
2018,4,13,7,45,696.5,85.5,2.6,9.5,366.5,55.24,44.48
2018,4,13,8,0,733.0,91.0,2.6,10.1,419.0,83.49,49.28
2018,4,13,8,15,759.5,95.5,2.6,10.6,469.5,136.35,79.33
2018,4,13,8,30,786.0,100.0,2.6,11.1,520.0,186.19,116.0
2018,4,13,8,45,805.5,104.0,2.6,11.6,567.0,237.01,158.72
2018,4,13,9,0,825.0,108.0,2.6,12.1,614.0,289.64,205.06
2018,4,13,9,15,842.5,109.0,2.55,12.4,656.0,340.78,250.87
2018,4,13,9,30,860.0,110.0,2.5,12.7,698.0,393.05,297.11
2018,4,13,9,45,874.5,109.5,2.5,13.05,735.0,448.51,344.87
2018,4,13,10,0,889.0,109.0,2.5,13.4,772.0,498.96,387.59
2018,4,13,10,15,896.5,111.5,2.5,13.7,802.5,548.41,428.4
2018,4,13,10,30,904.0,114.0,2.5,14.0,833.0,597.03,467.39
2018,4,13,10,45,909.0,116.0,2.5,14.25,856.0,642.74,503.19
2018,4,13,11,0,914.0,118.0,2.5,14.5,879.0,687.01,536.99
2018,4,13,11,15,880.0,139.5,2.55,14.7,883.0,720.62,561.97
2018,4,13,11,30,846.0,161.0,2.6,14.9,887.0,751.67,584.45
2018,4,13,11,45,770.0,206.5,2.65,15.1,871.5,769.89,596.26
2018,4,13,12,0,694.0,252.0,2.7,15.3,856.0,782.07,603.43
2018,4,13,12,15,749.5,220.5,2.75,15.4,872.5,821.93,633.71
2018,4,13,12,30,805.0,189.0,2.8,15.5,889.0,858.69,660.21
2018,4,13,12,45,856.5,157.0,2.85,15.6,895.5,892.99,684.05
2018,4,13,13,0,908.0,125.0,2.9,15.7,902.0,919.95,702.82
2018,4,13,13,15,857.5,148.0,3.0,15.65,871.0,921.04,704.67
2018,4,13,13,30,807.0,171.0,3.1,15.6,840.0,912.88,700.46
2018,4,13,13,45,797.5,169.5,3.15,15.6,815.5,913.13,701.79
2018,4,13,14,0,788.0,168.0,3.2,15.6,791.0,910.31,701.03
2018,4,13,14,15,752.0,175.0,3.25,15.45,751.0,894.44,691.68
2018,4,13,14,30,716.0,182.0,3.3,15.3,711.0,871.27,677.33
2018,4,13,14,45,756.5,154.5,3.35,15.15,689.0,877.03,683.58
2018,4,13,15,0,797.0,127.0,3.4,15.0,667.0,874.24,683.71
2018,4,13,15,15,789.0,120.5,3.4,15.0,627.0,852.36,669.7
2018,4,13,15,30,781.0,114.0,3.4,15.0,587.0,827.76,653.89
2018,4,13,15,45,762.0,108.0,3.45,14.45,539.5,791.79,631.29
2018,4,13,16,0,743.0,102.0,3.5,13.9,492.0,757.88,609.9
2018,4,13,16,15,701.5,99.0,3.55,13.55,438.0,704.09,572.63
2018,4,13,16,30,660.0,96.0,3.6,13.2,384.0,650.22,534.48
2018,4,13,16,45,630.0,89.5,3.6,12.85,336.5,600.95,498.72
2018,4,13,17,0,600.0,83.0,3.6,12.5,289.0,551.67,461.22
2018,4,13,17,15,554.0,73.0,3.55,12.05,238.5,487.7,410.1
2018,4,13,17,30,508.0,63.0,3.5,11.6,188.0,425.67,358.57
2018,4,13,17,45,445.5,55.0,3.5,11.2,145.5,358.54,300.4
2018,4,13,18,0,383.0,47.0,3.5,10.8,103.0,295.16,242.93
2018,4,13,18,15,257.5,34.5,3.45,10.55,65.5,201.36,154.84
2018,4,13,18,30,132.0,22.0,3.4,10.3,28.0,104.1,0.0
2018,4,13,18,45,66.0,11.0,3.35,10.05,14.0,37.96,0.0
2018,4,13,19,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,14,5,45,77.0,13.0,2.8,7.25,18.0,12.39,0.0
2018,4,14,6,0,154.0,26.0,2.8,7.6,36.0,20.67,4.82
2018,4,14,6,15,275.5,39.5,2.75,8.05,76.5,30.79,21.17
2018,4,14,6,30,397.0,53.0,2.7,8.5,117.0,42.09,32.18
2018,4,14,6,45,479.5,61.5,2.7,8.95,167.0,46.61,36.69
2018,4,14,7,0,562.0,70.0,2.7,9.4,217.0,51.0,40.82
2018,4,14,7,15,616.5,76.5,2.6,9.95,270.0,53.47,43.0
2018,4,14,7,30,671.0,83.0,2.5,10.5,323.0,55.84,44.97
2018,4,14,7,45,709.5,87.5,2.45,11.05,376.0,56.52,45.34
2018,4,14,8,0,748.0,92.0,2.4,11.6,429.0,88.27,50.99
2018,4,14,8,15,776.0,95.5,2.35,12.2,480.0,141.35,81.71
2018,4,14,8,30,804.0,99.0,2.3,12.8,531.0,191.55,118.79
2018,4,14,8,45,825.5,101.5,2.25,13.45,579.0,242.54,161.43
2018,4,14,9,0,847.0,104.0,2.2,14.1,627.0,295.52,207.6
2018,4,14,9,15,864.0,105.5,2.15,14.45,670.0,348.07,254.1
2018,4,14,9,30,881.0,107.0,2.1,14.8,713.0,406.96,304.83
2018,4,14,9,45,895.5,107.0,2.05,15.15,750.5,458.6,348.9
2018,4,14,10,0,910.0,107.0,2.0,15.5,788.0,510.43,391.83
