Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,15,918.0,108.5,2.0,15.8,818.5,560.21,432.17
2018,4,14,10,30,926.0,110.0,2.0,16.1,849.0,609.16,470.65
2018,4,14,10,45,932.0,110.5,2.0,16.35,872.5,655.0,505.87
2018,4,14,11,0,938.0,111.0,2.0,16.6,896.0,699.42,539.1
2018,4,14,11,15,941.5,112.0,2.05,16.7,911.5,740.96,570.12
2018,4,14,11,30,945.0,113.0,2.1,16.8,927.0,780.52,598.41
2018,4,14,11,45,946.5,113.0,2.15,16.9,934.5,815.52,622.32
2018,4,14,12,0,948.0,113.0,2.2,17.0,942.0,848.05,644.47
2018,4,14,12,15,948.0,113.0,2.25,16.95,941.5,876.77,664.34
2018,4,14,12,30,948.0,113.0,2.3,16.9,941.0,902.67,682.36
2018,4,14,12,45,946.5,112.5,2.4,16.85,932.5,923.88,697.74
2018,4,14,13,0,945.0,112.0,2.5,16.8,924.0,941.99,711.17
2018,4,14,13,15,940.5,111.5,2.6,16.7,907.0,954.27,720.94
2018,4,14,13,30,936.0,111.0,2.7,16.6,890.0,963.23,728.68
2018,4,14,13,45,930.0,109.5,2.8,16.5,865.5,966.47,732.7
2018,4,14,14,0,924.0,108.0,2.9,16.4,841.0,966.35,734.62
2018,4,14,14,15,915.0,107.5,3.0,16.2,810.0,961.24,733.57
2018,4,14,14,30,906.0,107.0,3.1,16.0,779.0,952.91,730.45
2018,4,14,14,45,894.5,105.5,3.15,15.8,741.5,938.06,722.55
2018,4,14,15,0,883.0,104.0,3.2,15.6,704.0,920.23,712.68
2018,4,14,15,15,868.0,101.0,3.2,15.6,660.5,902.08,701.77
2018,4,14,15,30,853.0,98.0,3.2,15.6,617.0,873.95,683.82
2018,4,14,15,45,833.0,95.5,3.35,14.95,569.5,839.68,663.96
2018,4,14,16,0,813.0,93.0,3.5,14.3,522.0,803.37,642.16
2018,4,14,16,15,784.5,90.0,3.5,13.9,471.0,757.82,611.64
2018,4,14,16,30,756.0,87.0,3.5,13.5,420.0,711.18,579.68
2018,4,14,16,45,715.5,82.5,3.45,13.05,366.0,657.51,541.4
2018,4,14,17,0,675.0,78.0,3.4,12.6,312.0,600.33,499.21
2018,4,14,17,15,609.5,71.5,3.35,12.2,256.5,524.64,439.34
2018,4,14,17,30,544.0,65.0,3.3,11.8,201.0,452.13,379.61
2018,4,14,17,45,463.0,57.0,3.25,11.35,153.5,372.24,311.37
2018,4,14,18,0,382.0,49.0,3.2,10.9,106.0,297.49,244.87
2018,4,14,18,15,262.0,36.5,3.15,10.65,68.5,206.84,160.35
2018,4,14,18,30,142.0,24.0,3.1,10.4,31.0,112.63,0.0
2018,4,14,18,45,71.0,12.0,3.05,10.15,15.5,41.13,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,7.85,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.0,2.0,0.0,0.0
2018,4,15,5,45,104.5,14.5,1.3,8.2,21.5,13.82,0.0
2018,4,15,6,0,201.0,27.0,1.4,8.4,41.0,21.44,7.41
2018,4,15,6,15,319.0,38.0,1.5,8.65,81.5,30.57,21.11
2018,4,15,6,30,437.0,49.0,1.6,8.9,122.0,38.01,28.56
2018,4,15,6,45,353.0,57.0,1.75,9.15,129.0,42.12,32.66
2018,4,15,7,0,269.0,65.0,1.9,9.4,136.0,46.6,36.86
2018,4,15,7,15,173.5,100.5,2.05,9.6,150.0,76.41,63.77
2018,4,15,7,30,78.0,136.0,2.2,9.8,164.0,111.71,95.11
2018,4,15,7,45,115.0,161.5,2.3,10.0,210.0,123.22,104.9
2018,4,15,8,0,152.0,187.0,2.4,10.2,256.0,149.95,117.94
2018,4,15,8,15,208.0,206.5,2.55,10.25,312.5,181.45,139.03
2018,4,15,8,30,264.0,226.0,2.7,10.3,369.0,211.51,160.24
2018,4,15,8,45,196.5,254.0,2.8,10.35,365.5,243.49,189.52
2018,4,15,9,0,129.0,282.0,2.9,10.4,362.0,261.11,206.73
2018,4,15,9,15,88.5,285.0,3.0,10.3,341.5,268.83,214.54
2018,4,15,9,30,48.0,288.0,3.1,10.2,321.0,264.66,212.17
2018,4,15,9,45,54.0,309.0,3.2,10.1,348.0,289.42,231.99
2018,4,15,10,0,60.0,330.0,3.3,10.0,375.0,315.04,252.36
2018,4,15,10,15,41.5,287.0,3.4,9.95,318.5,276.07,221.36
2018,4,15,10,30,23.0,244.0,3.5,9.9,262.0,233.0,186.8
2018,4,15,10,45,11.5,167.0,3.55,9.8,176.0,161.59,128.84
2018,4,15,11,0,0.0,90.0,3.6,9.7,90.0,84.06,64.79
2018,4,15,11,15,0.0,85.0,3.6,9.7,85.0,79.42,60.95
2018,4,15,11,30,0.0,80.0,3.6,9.7,80.0,74.76,57.04
2018,4,15,11,45,0.0,80.0,3.6,9.7,80.0,74.77,57.03
2018,4,15,12,0,0.0,80.0,3.6,9.7,80.0,74.78,57.02
2018,4,15,12,15,0.0,78.5,3.65,9.7,78.5,73.37,55.85
2018,4,15,12,30,0.0,77.0,3.7,9.7,77.0,71.96,54.68
2018,4,15,12,45,0.0,78.0,3.7,9.7,78.0,72.89,55.47
2018,4,15,13,0,0.0,79.0,3.7,9.7,79.0,73.82,56.27
2018,4,15,13,15,0.0,79.5,3.75,9.6,79.5,74.27,56.71
2018,4,15,13,30,0.0,80.0,3.8,9.5,80.0,74.72,57.16
2018,4,15,13,45,0.0,88.5,3.8,9.45,88.5,82.66,63.86
2018,4,15,14,0,0.0,97.0,3.8,9.4,97.0,90.66,70.63
2018,4,15,14,15,0.0,95.5,3.8,9.35,95.5,89.21,69.53
2018,4,15,14,30,0.0,94.0,3.8,9.3,94.0,87.75,68.45
2018,4,15,14,45,0.0,81.5,3.85,9.25,81.5,76.01,58.75
2018,4,15,15,0,0.0,69.0,3.9,9.2,69.0,64.3,49.03
2018,4,15,15,15,6.5,111.0,3.9,9.2,115.0,109.88,87.9
2018,4,15,15,30,13.0,153.0,3.9,9.2,161.0,157.39,128.12
2018,4,15,15,45,110.0,180.5,3.85,8.85,239.5,291.2,243.11
2018,4,15,16,0,207.0,208.0,3.8,8.5,318.0,404.85,339.03
2018,4,15,16,15,346.0,172.0,3.75,8.25,334.5,485.64,408.86
2018,4,15,16,30,485.0,136.0,3.7,8.0,351.0,558.17,471.01
2018,4,15,16,45,506.5,117.0,3.6,7.7,316.5,538.33,456.58
2018,4,15,17,0,528.0,98.0,3.5,7.4,282.0,520.28,443.3
2018,4,15,17,15,438.5,89.5,3.45,7.25,225.5,426.91,365.85
2018,4,15,17,30,349.0,81.0,3.4,7.1,169.0,344.47,295.35
2018,4,15,17,45,303.5,66.0,3.3,6.9,129.5,286.35,243.97
2018,4,15,18,0,258.0,51.0,3.2,6.7,90.0,231.54,193.65
2018,4,15,18,15,203.0,37.5,3.15,6.7,61.0,178.31,140.91
2018,4,15,18,30,148.0,24.0,3.1,6.7,32.0,116.46,16.2
2018,4,15,18,45,74.0,12.0,3.0,6.65,16.0,42.53,0.0
2018,4,15,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,5,15,1.5,0.5,1.75,6.25,0.5,0.0,0.0
2018,4,16,5,30,3.0,1.0,1.8,6.2,1.0,0.0,0.0
2018,4,16,5,45,15.5,8.5,1.85,6.15,9.5,8.1,0.0
2018,4,16,6,0,28.0,16.0,1.9,6.1,18.0,14.45,4.29
2018,4,16,6,15,40.0,29.5,1.95,6.05,35.0,25.97,17.4
2018,4,16,6,30,52.0,43.0,2.0,6.0,52.0,37.22,28.24
2018,4,16,6,45,88.5,67.0,2.05,5.95,88.5,56.06,45.85
2018,4,16,7,0,125.0,91.0,2.1,5.9,125.0,74.15,62.59
2018,4,16,7,15,98.5,98.5,2.2,5.85,128.5,80.15,68.06
2018,4,16,7,30,72.0,106.0,2.3,5.8,132.0,85.82,73.1
2018,4,16,7,45,76.0,129.0,2.35,5.75,160.5,102.05,87.55
2018,4,16,8,0,80.0,152.0,2.4,5.7,189.0,131.31,105.9
2018,4,16,8,15,195.0,188.0,2.45,5.7,291.0,168.95,131.26
2018,4,16,8,30,310.0,224.0,2.5,5.7,393.0,218.75,166.89
2018,4,16,8,45,334.5,235.0,2.55,5.75,431.5,252.58,194.61
2018,4,16,9,0,359.0,246.0,2.6,5.8,470.0,288.88,225.34
2018,4,16,9,15,241.5,285.5,2.65,5.9,440.5,304.41,242.95
2018,4,16,9,30,124.0,325.0,2.7,6.0,411.0,314.81,254.39
2018,4,16,9,45,152.5,335.0,2.7,6.1,446.5,345.3,278.89
2018,4,16,10,0,181.0,345.0,2.7,6.2,482.0,378.43,305.48
2018,4,16,10,15,280.5,347.5,2.7,6.35,569.0,439.48,354.22
2018,4,16,10,30,380.0,350.0,2.7,6.5,656.0,514.78,413.73
2018,4,16,10,45,395.0,355.5,2.75,6.7,681.5,549.99,441.3
2018,4,16,11,0,410.0,361.0,2.8,6.9,707.0,583.94,467.82
2018,4,16,11,15,449.5,352.0,2.8,7.05,737.0,625.21,499.99
2018,4,16,11,30,489.0,343.0,2.8,7.2,767.0,668.21,533.07
2018,4,16,11,45,497.5,329.0,2.8,7.35,763.5,684.7,545.81
2018,4,16,12,0,506.0,315.0,2.8,7.5,760.0,699.95,557.73
2018,4,16,12,15,501.0,325.5,2.85,7.7,766.0,725.75,576.7
2018,4,16,12,30,496.0,336.0,2.9,7.9,772.0,750.02,594.3
2018,4,16,12,45,513.5,331.5,3.0,8.1,779.0,777.64,615.31
2018,4,16,13,0,531.0,327.0,3.1,8.3,786.0,804.06,635.37
2018,4,16,13,15,514.5,321.0,3.2,8.35,759.0,797.18,631.05
2018,4,16,13,30,498.0,315.0,3.3,8.4,732.0,787.76,625.14
2018,4,16,13,45,385.5,341.5,3.4,8.45,659.0,711.9,567.53
2018,4,16,14,0,273.0,368.0,3.5,8.5,586.0,643.21,514.2
2018,4,16,14,15,267.0,358.0,3.55,8.5,564.5,632.48,507.42
2018,4,16,14,30,261.0,348.0,3.6,8.5,543.0,620.51,499.36
2018,4,16,14,45,393.5,287.5,3.65,8.45,565.0,678.08,549.03
2018,4,16,15,0,526.0,227.0,3.7,8.4,587.0,744.69,604.38
2018,4,16,15,15,596.5,189.0,3.7,8.4,573.5,767.14,624.3
2018,4,16,15,30,667.0,151.0,3.7,8.4,560.0,780.29,636.24
2018,4,16,15,45,685.0,132.0,3.75,8.35,524.0,763.48,625.58
2018,4,16,16,0,703.0,113.0,3.8,8.3,488.0,742.91,612.24
2018,4,16,16,15,695.0,104.0,3.8,8.2,444.5,709.66,588.96
2018,4,16,16,30,687.0,95.0,3.8,8.1,401.0,674.49,563.89
2018,4,16,16,45,614.0,92.5,3.75,8.0,341.0,596.74,504.27
2018,4,16,17,0,541.0,90.0,3.7,7.9,281.0,521.65,444.19
2018,4,16,17,15,594.5,71.5,3.65,7.65,249.5,517.04,441.64
2018,4,16,17,30,648.0,53.0,3.6,7.4,218.0,501.88,428.65
2018,4,16,17,45,576.5,46.5,3.5,7.2,168.5,429.55,365.03
2018,4,16,18,0,505.0,40.0,3.4,7.0,119.0,358.06,299.79
2018,4,16,18,15,372.0,31.0,3.35,6.8,77.5,257.5,205.95
2018,4,16,18,30,239.0,22.0,3.3,6.6,36.0,156.46,43.87
2018,4,16,18,45,119.5,11.0,3.25,6.35,18.0,60.93,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,3.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,3.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,1.9,2.35,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,1.9,2.8,2.0,0.0,0.0
2018,4,17,5,45,143.0,15.5,1.9,3.25,26.0,14.77,0.0
2018,4,17,6,0,270.0,29.0,1.9,3.7,50.0,24.24,12.44
2018,4,17,6,15,387.0,39.0,1.85,4.2,93.5,31.04,22.17
2018,4,17,6,30,504.0,49.0,1.8,4.7,137.0,37.56,28.76
2018,4,17,6,45,574.5,56.5,1.75,5.25,189.0,41.53,32.69
2018,4,17,7,0,645.0,64.0,1.7,5.8,241.0,45.35,36.27
2018,4,17,7,15,691.0,69.5,1.6,6.35,294.5,47.33,38.01
2018,4,17,7,30,737.0,75.0,1.5,6.9,348.0,54.39,44.28
2018,4,17,7,45,768.5,79.5,1.4,7.5,401.5,55.63,45.15
2018,4,17,8,0,800.0,84.0,1.3,8.1,455.0,100.65,56.26
2018,4,17,8,15,824.0,88.0,1.15,8.5,506.5,150.75,87.07
2018,4,17,8,30,848.0,92.0,1.0,8.9,558.0,203.49,128.11
2018,4,17,8,45,866.0,94.5,0.9,9.3,605.5,256.16,173.26
2018,4,17,9,0,884.0,97.0,0.8,9.7,653.0,316.61,225.8
2018,4,17,9,15,898.5,98.5,0.65,10.05,695.5,369.89,272.17
2018,4,17,9,30,913.0,100.0,0.5,10.4,738.0,423.8,317.68
2018,4,17,9,45,925.0,100.0,0.35,10.75,775.0,475.83,359.99
2018,4,17,10,0,937.0,100.0,0.2,11.1,812.0,527.75,400.34
2018,4,17,10,15,943.0,102.0,0.2,11.3,841.5,577.96,439.45
2018,4,17,10,30,949.0,104.0,0.2,11.5,871.0,627.11,476.49
2018,4,17,10,45,952.5,106.0,0.2,11.75,894.0,673.5,510.32
2018,4,17,11,0,956.0,108.0,0.2,12.0,917.0,718.23,541.99
2018,4,17,11,15,956.0,110.5,0.3,12.1,931.5,759.17,572.06
2018,4,17,11,30,956.0,113.0,0.4,12.2,946.0,797.87,599.04
2018,4,17,11,45,953.0,116.5,0.5,12.35,952.5,832.83,623.0
2018,4,17,12,0,950.0,120.0,0.6,12.5,959.0,865.12,645.24
2018,4,17,12,15,952.5,118.5,0.75,12.5,959.0,894.39,666.86
2018,4,17,12,30,955.0,117.0,0.9,12.5,959.0,920.92,686.76
2018,4,17,12,45,956.5,114.5,1.0,12.55,951.0,942.75,702.61
2018,4,17,13,0,958.0,112.0,1.1,12.6,943.0,961.5,716.6
2018,4,17,13,15,954.0,110.5,1.3,12.55,925.0,973.17,728.07
2018,4,17,13,30,950.0,109.0,1.5,12.5,907.0,981.48,737.36
2018,4,17,13,45,941.5,108.5,1.7,12.5,881.0,983.34,742.21
2018,4,17,14,0,933.0,108.0,1.9,12.5,855.0,981.8,744.79
2018,4,17,14,15,906.5,113.5,2.0,12.4,817.0,966.79,737.28
2018,4,17,14,30,880.0,119.0,2.1,12.3,779.0,948.74,727.82
2018,4,17,14,45,854.0,120.0,2.25,12.15,734.5,931.18,719.33
2018,4,17,15,0,828.0,121.0,2.4,12.0,690.0,903.42,703.56
2018,4,17,15,15,804.5,118.0,2.4,12.0,643.0,870.95,682.6
2018,4,17,15,30,781.0,115.0,2.4,12.0,596.0,836.23,659.94
2018,4,17,15,45,679.0,132.0,2.55,11.6,527.0,759.85,608.61
2018,4,17,16,0,577.0,149.0,2.7,11.2,458.0,680.25,553.05
2018,4,17,16,15,602.5,126.0,2.8,10.85,421.0,661.94,542.98
2018,4,17,16,30,628.0,103.0,2.9,10.5,384.0,639.4,528.65
2018,4,17,16,45,529.5,106.5,3.0,10.2,323.5,550.85,460.83
2018,4,17,17,0,431.0,110.0,3.1,9.9,263.0,462.57,390.44
2018,4,17,17,15,398.0,95.5,3.1,9.5,219.0,408.58,347.0
2018,4,17,17,30,365.0,81.0,3.1,9.1,175.0,355.95,302.91
2018,4,17,17,45,315.5,66.5,3.1,8.75,134.5,295.13,249.99
2018,4,17,18,0,266.0,52.0,3.1,8.4,94.0,237.94,198.36
2018,4,17,18,15,185.5,37.5,3.0,8.2,61.5,169.14,134.27
2018,4,17,18,30,105.0,23.0,2.9,8.0,29.0,96.66,34.75
2018,4,17,18,45,52.5,11.5,2.8,7.8,14.5,33.22,0.0
2018,4,17,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,5.8,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,5.9,3.0,0.0,0.0
2018,4,18,5,45,2.0,12.0,1.1,6.05,12.0,11.44,0.0
2018,4,18,6,0,0.0,21.0,1.0,6.2,21.0,19.5,9.54
2018,4,18,6,15,0.0,36.0,0.95,6.5,36.0,32.95,23.79
2018,4,18,6,30,0.0,51.0,0.9,6.8,51.0,46.3,36.5
2018,4,18,6,45,0.5,54.5,0.85,7.1,54.5,50.23,40.42
2018,4,18,7,0,1.0,58.0,0.8,7.4,58.0,53.93,43.9
2018,4,18,7,15,3.0,65.0,0.75,7.65,66.0,60.47,49.78
2018,4,18,7,30,5.0,72.0,0.7,7.9,74.0,67.01,55.53
2018,4,18,7,45,6.0,108.0,0.7,8.15,110.5,97.58,82.64
2018,4,18,8,0,7.0,144.0,0.7,8.4,147.0,128.12,103.89
2018,4,18,8,15,13.5,170.5,0.75,8.6,177.5,152.01,122.88
2018,4,18,8,30,20.0,197.0,0.8,8.8,208.0,176.82,142.44
2018,4,18,8,45,33.5,229.5,0.85,9.0,250.0,200.84,160.93
2018,4,18,9,0,47.0,262.0,0.9,9.2,292.0,233.88,186.71
2018,4,18,9,15,70.5,288.5,1.0,9.45,336.5,267.53,212.65
2018,4,18,9,30,94.0,315.0,1.1,9.7,381.0,303.98,240.84
2018,4,18,9,45,92.5,333.5,1.2,9.95,401.0,326.31,258.21
2018,4,18,10,0,91.0,352.0,1.3,10.2,421.0,348.63,275.44
2018,4,18,10,15,68.5,350.0,1.35,10.4,403.0,343.3,271.09
2018,4,18,10,30,46.0,348.0,1.4,10.6,385.0,335.38,264.65
2018,4,18,10,45,204.0,352.0,1.5,10.8,524.0,437.32,344.94
2018,4,18,11,0,362.0,356.0,1.6,11.0,663.0,553.39,433.73
2018,4,18,11,15,435.5,347.5,1.65,11.1,723.5,614.91,479.8
2018,4,18,11,30,509.0,339.0,1.7,11.2,784.0,682.57,530.13
2018,4,18,11,45,423.0,375.5,1.7,11.3,747.5,673.25,521.2
2018,4,18,12,0,337.0,412.0,1.7,11.4,711.0,656.93,507.6
2018,4,18,12,15,263.5,421.0,1.75,11.4,654.5,620.95,480.74
2018,4,18,12,30,190.0,430.0,1.8,11.4,598.0,575.86,446.91
2018,4,18,12,45,244.5,404.0,1.8,11.4,618.0,612.94,476.37
2018,4,18,13,0,299.0,378.0,1.8,11.4,638.0,645.76,502.06
2018,4,18,13,15,580.5,264.5,1.75,11.35,758.0,804.98,623.48
2018,4,18,13,30,862.0,151.0,1.7,11.3,878.0,953.7,726.93
2018,4,18,13,45,872.0,140.5,1.7,11.3,858.5,962.28,731.59
2018,4,18,14,0,882.0,130.0,1.7,11.3,839.0,960.17,730.95
2018,4,18,14,15,910.5,112.0,1.7,11.2,819.5,971.06,739.64
2018,4,18,14,30,939.0,94.0,1.7,11.1,800.0,977.85,745.56
2018,4,18,14,45,929.0,91.5,1.65,11.0,761.5,962.56,736.1
2018,4,18,15,0,919.0,89.0,1.6,10.9,723.0,944.12,724.88
2018,4,18,15,15,905.5,86.5,1.6,10.9,679.5,919.55,710.0
2018,4,18,15,30,892.0,84.0,1.6,10.9,636.0,892.25,693.29
2018,4,18,15,45,875.5,81.0,1.55,10.6,588.0,859.23,672.63
2018,4,18,16,0,859.0,78.0,1.5,10.3,540.0,824.03,650.3
2018,4,18,16,15,836.5,74.5,1.45,10.05,489.0,788.24,627.17
2018,4,18,16,30,814.0,71.0,1.4,9.8,438.0,744.04,597.54
2018,4,18,16,45,772.0,67.0,1.4,9.6,381.0,683.36,555.43
2018,4,18,17,0,730.0,63.0,1.4,9.4,324.0,623.15,512.45
2018,4,18,17,15,636.0,62.0,1.35,8.95,263.0,535.66,446.2
2018,4,18,17,30,542.0,61.0,1.3,8.5,202.0,450.51,377.68
2018,4,18,17,45,462.0,53.5,1.25,8.1,155.0,371.54,311.54
2018,4,18,18,0,382.0,46.0,1.2,7.7,108.0,298.14,247.27
2018,4,18,18,15,292.0,34.5,1.2,7.35,72.0,221.44,176.98
2018,4,18,18,30,202.0,23.0,1.2,7.0,36.0,143.39,65.66
2018,4,18,18,45,101.0,11.5,1.15,6.7,18.0,53.98,0.0
2018,4,18,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,5,15,17.5,3.0,2.5,4.9,2.5,0.0,0.0
2018,4,19,5,30,35.0,6.0,2.5,5.4,5.0,0.0,0.0
2018,4,19,5,45,169.5,18.0,2.5,5.85,30.5,17.16,0.0
2018,4,19,6,0,304.0,30.0,2.5,6.3,56.0,24.69,14.2
2018,4,19,6,15,415.0,39.5,2.6,6.85,101.0,31.02,22.06
2018,4,19,6,30,526.0,49.0,2.7,7.4,146.0,37.1,28.08
2018,4,19,6,45,593.5,55.5,2.8,7.95,197.5,40.26,31.19
2018,4,19,7,0,661.0,62.0,2.9,8.5,249.0,43.33,34.02
2018,4,19,7,15,708.5,67.0,2.95,9.05,304.0,49.6,39.63
2018,4,19,7,30,756.0,72.0,3.0,9.6,359.0,51.52,41.16
2018,4,19,7,45,787.5,76.0,3.05,10.1,412.5,57.15,46.01
2018,4,19,8,0,819.0,80.0,3.1,10.6,466.0,105.64,56.86
2018,4,19,8,15,842.0,83.5,3.1,11.05,517.5,156.33,89.71
2018,4,19,8,30,865.0,87.0,3.1,11.5,569.0,209.52,132.21
2018,4,19,8,45,882.5,89.0,3.1,11.9,616.5,269.2,183.98
2018,4,19,9,0,900.0,91.0,3.1,12.3,664.0,323.42,232.6
2018,4,19,9,15,915.0,92.0,3.15,12.55,707.0,377.16,281.13
2018,4,19,9,30,930.0,93.0,3.2,12.8,750.0,431.56,329.46
2018,4,19,9,45,942.0,93.5,3.25,13.1,787.5,484.68,375.69
2018,4,19,10,0,954.0,94.0,3.3,13.4,825.0,537.69,420.58
2018,4,19,10,15,960.0,95.0,3.35,13.55,854.0,587.65,462.17
2018,4,19,10,30,966.0,96.0,3.4,13.7,883.0,636.49,501.81
2018,4,19,10,45,972.0,95.5,3.5,13.85,906.0,682.71,538.7
2018,4,19,11,0,978.0,95.0,3.6,14.0,929.0,727.37,573.64
2018,4,19,11,15,980.0,96.5,3.7,14.1,944.0,769.33,605.53
2018,4,19,11,30,982.0,98.0,3.8,14.2,959.0,809.11,633.94
2018,4,19,11,45,981.0,98.5,3.85,14.3,964.5,843.33,658.0
2018,4,19,12,0,980.0,99.0,3.9,14.4,970.0,874.84,680.09
2018,4,19,12,15,977.0,100.5,3.95,14.45,968.0,902.85,699.8
2018,4,19,12,30,974.0,102.0,4.0,14.5,966.0,927.85,717.43
2018,4,19,12,45,967.5,103.5,4.05,14.55,955.0,946.72,730.84
2018,4,19,13,0,961.0,105.0,4.1,14.6,944.0,962.3,742.09
2018,4,19,13,15,956.5,105.0,4.15,14.6,927.0,974.82,751.48
2018,4,19,13,30,952.0,105.0,4.2,14.6,910.0,984.02,758.72
2018,4,19,13,45,945.0,104.0,4.2,14.6,884.5,986.52,761.17
2018,4,19,14,0,938.0,103.0,4.2,14.6,859.0,985.63,761.45
2018,4,19,14,15,930.0,101.5,4.2,14.55,827.5,979.93,758.69
2018,4,19,14,30,922.0,100.0,4.2,14.5,796.0,970.93,753.81
2018,4,19,14,45,911.0,98.5,4.2,14.45,758.0,955.98,744.88
2018,4,19,15,0,900.0,97.0,4.2,14.4,720.0,938.0,733.94
2018,4,19,15,15,885.5,94.5,4.2,14.4,676.5,912.83,717.81
2018,4,19,15,30,871.0,92.0,4.2,14.4,633.0,885.04,699.82
2018,4,19,15,45,851.5,89.5,4.1,14.05,585.0,857.76,682.57
2018,4,19,16,0,832.0,87.0,4.0,13.7,537.0,821.12,658.33
2018,4,19,16,15,805.5,84.0,3.95,13.4,485.5,776.35,627.88
2018,4,19,16,30,779.0,81.0,3.9,13.1,434.0,730.42,596.05
2018,4,19,16,45,743.5,77.0,3.85,12.8,381.0,675.61,556.66
2018,4,19,17,0,708.0,73.0,3.8,12.5,328.0,624.88,519.43
2018,4,19,17,15,657.0,67.5,3.7,11.95,275.0,558.56,468.37
2018,4,19,17,30,606.0,62.0,3.6,11.4,222.0,494.35,415.97
2018,4,19,17,45,529.0,55.0,3.5,10.9,172.0,414.99,348.67
2018,4,19,18,0,452.0,48.0,3.4,10.4,122.0,340.67,282.92
2018,4,19,18,15,332.0,37.5,3.3,10.0,81.5,245.8,197.0
2018,4,19,18,30,212.0,27.0,3.2,9.6,41.0,155.42,80.95
2018,4,19,18,45,110.5,14.5,3.1,9.2,21.5,61.1,0.0
2018,4,19,19,0,9.0,2.0,3.0,8.8,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,8.7,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,5,15,19.0,2.5,2.9,7.55,2.5,0.0,0.0
2018,4,20,5,30,38.0,5.0,2.9,8.0,5.0,4.77,0.0
2018,4,20,5,45,170.0,18.0,2.85,8.45,31.5,17.16,0.0
2018,4,20,6,0,302.0,31.0,2.8,8.9,58.0,25.41,15.11
2018,4,20,6,15,409.0,40.5,2.75,9.5,102.5,31.71,22.48
2018,4,20,6,30,516.0,50.0,2.7,10.1,147.0,37.74,28.37
2018,4,20,6,45,582.5,56.5,2.65,10.75,198.0,40.87,31.39
2018,4,20,7,0,649.0,63.0,2.6,11.4,249.0,43.9,34.13
2018,4,20,7,15,692.5,68.0,2.55,11.8,302.0,45.57,35.55
2018,4,20,7,30,736.0,73.0,2.5,12.2,355.0,52.06,41.22
2018,4,20,7,45,767.0,77.0,2.4,12.6,407.5,61.08,40.42
2018,4,20,8,0,798.0,81.0,2.3,13.0,460.0,108.52,58.35
2018,4,20,8,15,821.0,83.5,2.3,13.5,510.0,157.35,90.26
2018,4,20,8,30,844.0,86.0,2.3,14.0,560.0,208.65,131.12
2018,4,20,8,45,860.0,89.0,2.3,14.5,606.0,267.67,181.78
2018,4,20,9,0,876.0,92.0,2.3,15.0,652.0,321.08,228.92
2018,4,20,9,15,891.0,92.5,2.3,15.3,694.0,373.16,275.11
2018,4,20,9,30,906.0,93.0,2.3,15.6,736.0,425.9,321.02
2018,4,20,9,45,919.5,92.5,2.3,15.9,773.0,477.6,365.02
2018,4,20,10,0,933.0,92.0,2.3,16.2,810.0,529.34,407.78
2018,4,20,10,15,939.5,93.5,2.35,16.35,839.5,578.92,448.1
2018,4,20,10,30,946.0,95.0,2.4,16.5,869.0,627.48,486.56
2018,4,20,10,45,950.0,95.5,2.5,16.65,890.5,672.4,521.66
2018,4,20,11,0,954.0,96.0,2.6,16.8,912.0,715.68,554.81
2018,4,20,11,15,956.0,97.0,2.65,16.85,926.5,756.19,584.77
2018,4,20,11,30,958.0,98.0,2.7,16.9,941.0,794.57,611.46
2018,4,20,11,45,959.0,98.5,2.8,16.95,948.0,829.42,635.88
2018,4,20,12,0,960.0,99.0,2.9,17.0,955.0,861.77,658.53
2018,4,20,12,15,960.0,99.0,2.95,16.95,954.0,890.16,678.35
2018,4,20,12,30,960.0,99.0,3.0,16.9,953.0,915.71,696.26
2018,4,20,12,45,958.0,99.0,3.1,16.85,944.5,936.56,711.42
2018,4,20,13,0,956.0,99.0,3.2,16.8,936.0,954.3,724.58
2018,4,20,13,15,952.5,98.0,3.25,16.65,919.0,966.45,733.98
2018,4,20,13,30,949.0,97.0,3.3,16.5,902.0,975.28,741.3
2018,4,20,13,45,943.0,96.5,3.35,16.35,878.0,979.0,745.32
2018,4,20,14,0,937.0,96.0,3.4,16.2,854.0,979.37,747.24
2018,4,20,14,15,929.0,94.5,3.45,16.0,822.5,973.47,745.16
2018,4,20,14,30,921.0,93.0,3.5,15.8,791.0,964.3,741.0
2018,4,20,14,45,910.0,92.0,3.55,15.6,753.5,949.74,733.23
2018,4,20,15,0,899.0,91.0,3.6,15.4,716.0,932.17,723.45
2018,4,20,15,15,885.5,89.0,3.6,15.4,673.5,908.33,708.45
2018,4,20,15,30,872.0,87.0,3.6,15.4,631.0,881.85,691.62
2018,4,20,15,45,853.5,84.5,3.6,14.8,583.5,848.01,670.93
2018,4,20,16,0,835.0,82.0,3.6,14.2,536.0,819.26,653.74
2018,4,20,16,15,810.5,79.5,3.55,13.85,485.5,776.59,625.12
2018,4,20,16,30,786.0,77.0,3.5,13.5,435.0,732.68,595.13
2018,4,20,16,45,753.0,73.0,3.5,13.15,382.5,679.5,557.59
2018,4,20,17,0,720.0,69.0,3.5,12.8,330.0,626.23,518.9
2018,4,20,17,15,673.5,63.5,3.45,12.3,277.5,565.99,473.36
2018,4,20,17,30,627.0,58.0,3.4,11.8,225.0,504.05,423.13
2018,4,20,17,45,556.5,51.5,3.4,11.3,175.5,428.43,359.39
2018,4,20,18,0,486.0,45.0,3.4,10.8,126.0,357.46,296.72
2018,4,20,18,15,371.0,35.0,3.4,10.5,84.5,264.42,212.5
2018,4,20,18,30,256.0,25.0,3.4,10.2,43.0,174.1,99.9
2018,4,20,18,45,135.5,13.5,3.4,9.85,22.5,71.1,0.0
2018,4,20,19,0,15.0,2.0,3.4,9.5,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.4,9.35,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,22.0,3.0,3.15,7.65,3.0,0.0,0.0
2018,4,21,5,30,44.0,6.0,3.2,8.1,6.0,5.72,0.0
2018,4,21,5,45,177.0,19.0,3.2,8.55,33.5,15.89,0.0
2018,4,21,6,0,310.0,32.0,3.2,9.0,61.0,26.14,16.09
2018,4,21,6,15,412.0,40.5,3.1,9.5,104.5,31.47,22.33
2018,4,21,6,30,514.0,49.0,3.0,10.0,148.0,36.63,27.41
2018,4,21,6,45,583.5,55.0,2.9,10.55,199.5,39.41,30.12
2018,4,21,7,0,653.0,61.0,2.8,11.1,251.0,42.12,32.57
2018,4,21,7,15,696.5,65.5,2.65,11.65,304.0,47.88,37.65
2018,4,21,7,30,740.0,70.0,2.5,12.2,357.0,49.44,38.86
2018,4,21,7,45,771.5,73.5,2.35,12.75,409.5,61.71,38.47
2018,4,21,8,0,803.0,77.0,2.2,13.3,462.0,109.11,57.62
2018,4,21,8,15,826.0,80.5,2.05,13.85,512.5,159.01,91.05
2018,4,21,8,30,849.0,84.0,1.9,14.4,563.0,211.38,132.98
2018,4,21,8,45,867.5,85.5,1.8,14.9,610.0,270.07,183.16
2018,4,21,9,0,886.0,87.0,1.7,15.4,657.0,323.32,229.77
2018,4,21,9,15,899.5,89.0,1.65,15.8,699.5,376.54,276.32
2018,4,21,9,30,913.0,91.0,1.6,16.2,742.0,430.3,322.24
2018,4,21,9,45,923.5,91.5,1.6,16.55,778.0,481.82,365.41
2018,4,21,10,0,934.0,92.0,1.6,16.9,814.0,533.1,407.05
2018,4,21,10,15,941.0,93.0,1.6,17.15,843.5,582.5,446.15
2018,4,21,10,30,948.0,94.0,1.6,17.4,873.0,630.91,483.32
2018,4,21,10,45,952.5,95.5,1.65,17.65,895.5,677.03,518.11
2018,4,21,11,0,957.0,97.0,1.7,17.9,918.0,721.56,550.91
2018,4,21,11,15,959.5,98.0,1.75,18.05,933.0,762.47,580.1
2018,4,21,11,30,962.0,99.0,1.8,18.2,948.0,801.28,606.23
2018,4,21,11,45,962.5,100.0,1.85,18.35,955.0,836.29,629.62
2018,4,21,12,0,963.0,101.0,1.9,18.5,962.0,868.76,651.22
2018,4,21,12,15,962.5,101.0,2.0,18.5,961.0,896.78,670.7
2018,4,21,12,30,962.0,101.0,2.1,18.5,960.0,921.93,688.34
2018,4,21,12,45,960.0,101.5,2.25,18.5,951.5,943.28,704.06
2018,4,21,13,0,958.0,102.0,2.4,18.5,943.0,961.53,717.83
2018,4,21,13,15,955.0,101.5,2.45,18.45,927.0,974.66,727.48
2018,4,21,13,30,952.0,101.0,2.5,18.4,911.0,984.5,735.13
2018,4,21,13,45,946.0,100.5,2.6,18.3,886.5,988.24,739.53
2018,4,21,14,0,940.0,100.0,2.7,18.2,862.0,988.63,741.88
2018,4,21,14,15,932.0,99.0,2.8,18.05,831.0,983.28,740.68
2018,4,21,14,30,924.0,98.0,2.9,17.9,800.0,974.67,737.42
2018,4,21,14,45,913.5,96.0,2.95,17.7,762.0,959.45,729.49
2018,4,21,15,0,903.0,94.0,3.0,17.5,724.0,941.17,719.56
2018,4,21,15,15,886.5,92.5,3.0,17.5,680.0,915.14,703.4
2018,4,21,15,30,870.0,91.0,3.0,17.5,636.0,886.57,685.5
2018,4,21,15,45,855.0,88.5,3.1,16.9,590.0,863.09,673.32
2018,4,21,16,0,840.0,86.0,3.2,16.3,544.0,830.07,654.04
2018,4,21,16,15,807.0,84.0,3.25,15.9,490.5,780.84,621.81
2018,4,21,16,30,774.0,82.0,3.3,15.5,437.0,730.8,588.3
2018,4,21,16,45,744.0,77.0,3.35,15.05,385.0,678.99,552.63
2018,4,21,17,0,714.0,72.0,3.4,14.6,333.0,626.88,515.57
2018,4,21,17,15,668.0,67.0,3.4,14.1,281.0,568.07,471.59
2018,4,21,17,30,622.0,62.0,3.4,13.6,229.0,507.16,422.75
2018,4,21,17,45,542.0,55.0,3.4,13.05,178.0,425.04,354.39
2018,4,21,18,0,462.0,48.0,3.4,12.5,127.0,348.28,287.66
2018,4,21,18,15,343.0,38.5,3.4,12.05,86.0,254.11,203.65
2018,4,21,18,30,224.0,29.0,3.4,11.6,45.0,166.62,101.65
2018,4,21,18,45,117.0,15.5,3.4,11.2,23.5,65.28,0.0
2018,4,21,19,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.35,10.6,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,8.25,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,8.7,8.0,7.63,0.0
2018,4,22,5,45,133.0,23.5,3.0,9.15,35.0,18.84,0.0
2018,4,22,6,0,238.0,39.0,3.0,9.6,62.0,30.71,20.19
2018,4,22,6,15,330.0,49.0,2.9,10.0,102.0,37.63,27.8
2018,4,22,6,30,422.0,59.0,2.8,10.4,142.0,45.26,35.15
2018,4,22,6,45,475.0,68.0,2.7,10.75,187.5,50.07,39.72
2018,4,22,7,0,528.0,77.0,2.6,11.1,233.0,54.63,43.85
2018,4,22,7,15,595.0,85.5,2.45,11.5,293.0,58.56,47.26
2018,4,22,7,30,662.0,94.0,2.3,11.9,353.0,62.25,50.34
2018,4,22,7,45,695.0,100.0,2.2,12.3,405.0,77.86,50.96
2018,4,22,8,0,728.0,106.0,2.1,12.7,457.0,123.69,71.83
2018,4,22,8,15,733.0,114.0,2.05,13.25,499.0,171.23,105.2
2018,4,22,8,30,738.0,122.0,2.0,13.8,541.0,219.43,144.64
2018,4,22,8,45,698.0,144.5,1.9,14.4,566.5,269.09,189.1
2018,4,22,9,0,658.0,167.0,1.8,15.0,592.0,314.77,230.17
2018,4,22,9,15,658.0,182.0,1.8,15.55,630.0,363.68,271.93
2018,4,22,9,30,658.0,197.0,1.8,16.1,668.0,412.33,312.45
2018,4,22,9,45,644.0,215.5,1.75,16.6,695.5,457.39,349.06
2018,4,22,10,0,630.0,234.0,1.7,17.1,723.0,500.65,382.97
2018,4,22,10,15,552.5,279.0,1.65,17.5,719.5,531.13,405.97
2018,4,22,10,30,475.0,324.0,1.6,17.9,716.0,553.44,421.75
2018,4,22,10,45,479.5,333.0,1.6,18.25,737.5,589.6,448.03
2018,4,22,11,0,484.0,342.0,1.6,18.6,759.0,625.48,473.45
2018,4,22,11,15,495.5,345.0,1.65,18.8,778.0,660.66,498.69
2018,4,22,11,30,507.0,348.0,1.7,19.0,797.0,695.68,523.49
2018,4,22,11,45,445.5,356.5,1.75,19.15,753.0,679.06,511.18
2018,4,22,12,0,384.0,365.0,1.8,19.3,709.0,657.57,495.59
2018,4,22,12,15,418.5,354.0,1.9,19.3,729.0,693.15,522.47
2018,4,22,12,30,453.0,343.0,2.0,19.3,749.0,728.88,548.89
2018,4,22,12,45,552.0,311.0,2.1,19.25,800.5,800.53,601.59
2018,4,22,13,0,651.0,279.0,2.2,19.2,852.0,874.21,654.74
2018,4,22,13,15,562.5,304.5,2.25,19.2,793.0,832.9,625.01
2018,4,22,13,30,474.0,330.0,2.3,19.2,734.0,788.77,593.93
2018,4,22,13,45,510.5,307.5,2.35,19.15,732.0,808.89,610.54
2018,4,22,14,0,547.0,285.0,2.4,19.1,730.0,826.81,625.17
2018,4,22,14,15,621.0,241.5,2.4,19.0,729.0,858.63,650.33
2018,4,22,14,30,695.0,198.0,2.4,18.9,728.0,884.59,670.29
2018,4,22,14,45,759.0,163.5,2.4,18.8,716.5,905.5,685.81
2018,4,22,15,0,823.0,129.0,2.4,18.7,705.0,916.86,695.04
2018,4,22,15,15,820.5,120.5,2.4,18.7,665.5,896.95,682.94
2018,4,22,15,30,818.0,112.0,2.4,18.7,626.0,874.04,669.11
2018,4,22,15,45,802.0,108.0,2.5,18.85,580.5,841.68,649.11
2018,4,22,16,0,786.0,104.0,2.6,19.0,535.0,807.21,627.41
2018,4,22,16,15,723.5,105.5,2.65,18.7,473.5,743.5,584.97
2018,4,22,16,30,661.0,107.0,2.7,18.4,412.0,676.78,539.33
2018,4,22,16,45,568.5,108.5,2.75,18.05,348.5,588.4,475.48
2018,4,22,17,0,476.0,110.0,2.8,17.7,285.0,499.31,407.73
2018,4,22,17,15,515.0,92.0,2.9,16.85,255.0,493.17,405.6
2018,4,22,17,30,554.0,74.0,3.0,16.0,225.0,478.33,394.98
2018,4,22,17,45,475.0,65.0,3.05,15.15,175.0,396.57,327.93
2018,4,22,18,0,396.0,56.0,3.1,14.3,125.0,319.89,262.5
2018,4,22,18,15,281.5,43.5,3.1,13.8,84.5,228.44,182.05
2018,4,22,18,30,167.0,31.0,3.1,13.3,44.0,143.59,91.05
2018,4,22,18,45,86.5,16.5,3.05,12.8,23.0,53.23,0.0
2018,4,22,19,0,6.0,2.0,3.0,12.3,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,12.2,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,4,23,5,15,15.5,4.0,0.4,10.4,4.0,0.0,0.0
2018,4,23,5,30,31.0,8.0,0.4,10.7,8.0,7.63,0.0
2018,4,23,5,45,133.0,23.5,0.4,10.95,35.5,18.76,0.0
2018,4,23,6,0,235.0,39.0,0.4,11.2,63.0,30.6,20.32
2018,4,23,6,15,336.5,50.5,0.4,11.6,106.5,38.73,28.74
2018,4,23,6,30,438.0,62.0,0.4,12.0,150.0,47.8,37.3
2018,4,23,6,45,506.0,70.5,0.4,12.4,200.5,52.08,41.33
2018,4,23,7,0,574.0,79.0,0.4,12.8,251.0,56.19,44.99
2018,4,23,7,15,622.0,86.0,0.4,13.25,304.0,58.79,47.15
2018,4,23,7,30,670.0,93.0,0.4,13.7,357.0,61.23,49.09
2018,4,23,7,45,704.0,98.0,0.4,14.15,409.5,79.52,50.0
2018,4,23,8,0,738.0,103.0,0.4,14.6,462.0,125.22,71.19
2018,4,23,8,15,763.5,107.0,0.35,15.1,512.0,172.9,103.58
2018,4,23,8,30,789.0,111.0,0.3,15.6,562.0,228.79,147.54
2018,4,23,8,45,808.0,114.0,0.3,16.1,608.5,279.05,189.51
2018,4,23,9,0,827.0,117.0,0.3,16.6,655.0,331.03,233.35
2018,4,23,9,15,845.0,117.5,0.25,17.05,697.0,382.09,275.8
2018,4,23,9,30,863.0,118.0,0.2,17.5,739.0,434.28,317.96
2018,4,23,9,45,878.0,118.5,0.15,17.9,776.5,490.47,361.57
2018,4,23,10,0,893.0,119.0,0.1,18.3,814.0,541.99,400.37
2018,4,23,10,15,899.0,120.0,0.15,18.55,842.0,589.13,435.93
2018,4,23,10,30,905.0,121.0,0.2,18.8,870.0,635.26,469.83
2018,4,23,10,45,910.0,122.5,0.25,19.05,892.0,680.0,501.88
2018,4,23,11,0,915.0,124.0,0.3,19.3,914.0,723.29,532.2
2018,4,23,11,15,918.0,125.0,0.35,19.4,929.0,763.11,559.9
2018,4,23,11,30,921.0,126.0,0.4,19.5,944.0,800.99,584.47
2018,4,23,11,45,921.5,126.5,0.5,19.6,950.0,834.37,606.87
2018,4,23,12,0,922.0,127.0,0.6,19.7,956.0,865.34,627.79
2018,4,23,12,15,922.5,126.0,0.7,19.7,955.0,892.35,646.47
2018,4,23,12,30,923.0,125.0,0.8,19.7,954.0,916.66,663.54
2018,4,23,12,45,923.5,123.0,0.85,19.7,945.5,937.17,677.36
2018,4,23,13,0,924.0,121.0,0.9,19.7,937.0,954.71,689.45
2018,4,23,13,15,919.5,120.5,1.0,19.65,920.0,966.15,698.89
2018,4,23,13,30,915.0,120.0,1.1,19.6,903.0,974.38,706.48
2018,4,23,13,45,908.0,119.0,1.2,19.55,878.0,976.54,710.35
2018,4,23,14,0,901.0,118.0,1.3,19.5,853.0,975.46,712.3
2018,4,23,14,15,879.5,122.5,1.35,19.3,818.0,963.45,706.92
2018,4,23,14,30,858.0,127.0,1.4,19.1,783.0,956.45,704.99
2018,4,23,14,45,859.0,119.5,1.5,18.9,749.5,946.56,701.93
2018,4,23,15,0,860.0,112.0,1.6,18.7,716.0,933.4,696.74
2018,4,23,15,15,845.5,109.0,1.6,18.7,673.0,908.15,681.7
2018,4,23,15,30,831.0,106.0,1.6,18.7,630.0,880.32,665.03
2018,4,23,15,45,810.5,103.5,1.75,18.1,583.0,845.46,646.61
2018,4,23,16,0,790.0,101.0,1.9,17.5,536.0,808.67,626.27
2018,4,23,16,15,762.0,98.0,1.9,17.35,485.5,763.43,596.93
2018,4,23,16,30,734.0,95.0,1.9,17.2,435.0,721.6,569.55
2018,4,23,16,45,697.5,90.0,1.9,17.05,382.5,666.2,531.51
2018,4,23,17,0,661.0,85.0,1.9,16.9,330.0,611.09,492.67
2018,4,23,17,15,612.0,78.0,1.95,16.05,278.0,545.48,444.99
2018,4,23,17,30,563.0,71.0,2.0,15.2,226.0,481.85,396.15
2018,4,23,17,45,491.5,62.5,2.0,14.35,177.0,404.95,333.93
2018,4,23,18,0,420.0,54.0,2.0,13.5,128.0,332.62,272.61
2018,4,23,18,15,313.5,42.0,1.95,12.95,87.0,243.41,194.54
2018,4,23,18,30,207.0,30.0,1.9,12.4,46.0,162.44,108.02
2018,4,23,18,45,109.0,16.0,1.85,11.9,24.0,62.73,0.0
2018,4,23,19,0,11.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,4,23,19,15,5.5,1.0,1.75,11.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.2,9.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.2,9.5,2.0,1.91,0.0
2018,4,24,5,45,0.0,8.0,1.15,9.7,8.0,7.41,0.0
2018,4,24,6,0,0.0,14.0,1.1,9.9,14.0,12.97,5.51
2018,4,24,6,15,0.0,23.0,1.1,10.15,23.0,21.33,13.44
2018,4,24,6,30,0.0,32.0,1.1,10.4,32.0,29.7,21.26
2018,4,24,6,45,2.5,32.5,1.05,10.65,33.5,30.16,21.81
2018,4,24,7,0,5.0,33.0,1.0,10.9,35.0,30.64,22.25
2018,4,24,7,15,2.5,31.5,1.0,11.25,32.5,29.24,20.92
2018,4,24,7,30,0.0,30.0,1.0,11.6,30.0,27.85,19.56
2018,4,24,7,45,0.0,63.0,1.0,11.9,63.0,58.6,44.67
2018,4,24,8,0,0.0,96.0,1.0,12.2,96.0,88.7,69.78
2018,4,24,8,15,0.0,110.5,1.05,12.6,110.5,101.65,80.15
2018,4,24,8,30,0.0,125.0,1.1,13.0,125.0,114.64,90.47
2018,4,24,8,45,5.0,163.5,1.15,13.35,167.0,149.44,118.29
2018,4,24,9,0,10.0,202.0,1.2,13.7,209.0,184.68,145.99
2018,4,24,9,15,13.5,222.5,1.3,13.9,232.0,204.92,161.59
2018,4,24,9,30,17.0,243.0,1.4,14.1,255.0,225.65,177.55
2018,4,24,9,45,33.0,288.0,1.45,14.35,313.0,266.62,209.09
2018,4,24,10,0,49.0,333.0,1.5,14.6,371.0,315.63,246.41
