Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,45,551.0,321.5,1.65,16.65,802.5,643.33,490.23
2018,5,4,11,0,549.0,334.0,1.6,16.9,823.0,680.05,515.63
2018,5,4,11,15,586.0,322.5,1.55,17.1,851.5,723.34,546.06
2018,5,4,11,30,623.0,311.0,1.5,17.3,880.0,765.96,575.45
2018,5,4,11,45,653.5,295.5,1.45,17.55,896.0,802.54,600.1
2018,5,4,12,0,684.0,280.0,1.4,17.8,912.0,838.95,624.28
2018,5,4,12,15,685.0,276.5,1.45,17.85,908.5,860.62,639.38
2018,5,4,12,30,686.0,273.0,1.5,17.9,905.0,880.22,653.21
2018,5,4,12,45,763.0,225.5,1.55,18.0,922.0,923.54,683.69
2018,5,4,13,0,840.0,178.0,1.6,18.1,939.0,961.1,708.48
2018,5,4,13,15,777.5,209.0,1.7,18.0,903.5,954.31,705.65
2018,5,4,13,30,715.0,240.0,1.8,17.9,868.0,939.8,698.28
2018,5,4,13,45,741.0,216.5,1.95,17.75,852.5,950.42,708.36
2018,5,4,14,0,767.0,193.0,2.1,17.6,837.0,957.71,716.03
2018,5,4,14,15,816.0,161.0,2.15,17.4,824.0,969.41,725.81
2018,5,4,14,30,865.0,129.0,2.2,17.2,811.0,982.31,736.53
2018,5,4,14,45,863.0,122.0,2.3,16.95,775.5,969.89,731.17
2018,5,4,15,0,861.0,115.0,2.4,16.7,740.0,954.28,723.95
2018,5,4,15,15,849.5,111.0,2.4,16.7,698.0,930.23,709.35
2018,5,4,15,30,838.0,107.0,2.4,16.7,656.0,903.53,693.0
2018,5,4,15,45,825.5,101.5,2.5,16.1,610.0,871.71,675.41
2018,5,4,16,0,813.0,96.0,2.6,15.5,564.0,837.62,655.87
2018,5,4,16,15,787.0,92.0,2.65,15.15,512.5,791.84,626.52
2018,5,4,16,30,761.0,88.0,2.7,14.8,461.0,744.98,595.79
2018,5,4,16,45,739.5,82.5,2.7,14.45,412.0,699.09,564.75
2018,5,4,17,0,718.0,77.0,2.7,14.1,363.0,652.41,532.29
2018,5,4,17,15,647.5,76.0,2.7,13.65,306.5,579.97,478.97
2018,5,4,17,30,577.0,75.0,2.7,13.2,250.0,507.11,421.9
2018,5,4,17,45,470.5,68.0,2.7,12.75,193.0,407.9,341.08
2018,5,4,18,0,364.0,61.0,2.7,12.3,136.0,313.13,261.18
2018,5,4,18,15,303.0,48.5,2.65,11.85,99.0,249.87,205.26
2018,5,4,18,30,242.0,36.0,2.6,11.4,62.0,192.28,150.95
2018,5,4,18,45,145.0,22.5,2.55,10.9,36.0,112.32,44.3
2018,5,4,19,0,48.0,9.0,2.5,10.4,10.0,28.32,0.0
2018,5,4,19,15,24.0,4.5,2.45,10.3,5.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.55,6.5,6.2,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.7,13.0,12.22,0.0
2018,5,5,5,45,4.5,24.5,2.2,8.85,24.5,22.76,13.59
2018,5,5,6,0,0.0,36.0,2.2,9.0,36.0,33.3,24.07
2018,5,5,6,15,3.5,54.0,2.15,9.15,55.0,49.1,38.78
2018,5,5,6,30,7.0,72.0,2.1,9.3,74.0,64.72,53.18
2018,5,5,6,45,114.0,101.0,2.05,9.5,139.5,81.46,68.32
2018,5,5,7,0,221.0,130.0,2.0,9.7,205.0,96.46,81.62
2018,5,5,7,15,279.5,143.5,2.0,9.9,254.5,104.99,88.91
2018,5,5,7,30,338.0,157.0,2.0,10.1,304.0,118.91,92.53
2018,5,5,7,45,274.0,182.0,1.95,10.3,310.5,152.66,114.17
2018,5,5,8,0,210.0,207.0,1.9,10.5,317.0,188.44,143.65
2018,5,5,8,15,297.0,221.5,1.9,10.75,393.0,220.51,165.49
2018,5,5,8,30,384.0,236.0,1.9,11.0,469.0,269.86,202.82
2018,5,5,8,45,290.5,258.0,1.85,11.3,442.0,283.91,218.59
2018,5,5,9,0,197.0,280.0,1.8,11.6,415.0,296.15,231.65
2018,5,5,9,15,178.0,306.0,1.75,11.8,433.5,322.51,253.22
2018,5,5,9,30,159.0,332.0,1.7,12.0,452.0,347.29,272.84
2018,5,5,9,45,103.0,313.0,1.65,12.15,392.0,317.31,249.88
2018,5,5,10,0,47.0,294.0,1.6,12.3,332.0,285.2,224.71
2018,5,5,10,15,69.5,322.5,1.7,12.4,381.0,326.58,257.12
2018,5,5,10,30,92.0,351.0,1.8,12.5,430.0,370.38,290.85
2018,5,5,10,45,183.5,373.5,1.85,12.55,535.5,453.91,355.52
2018,5,5,11,0,275.0,396.0,1.9,12.6,641.0,545.97,425.22
2018,5,5,11,15,379.5,381.0,2.05,12.6,725.0,625.32,485.67
2018,5,5,11,30,484.0,366.0,2.2,12.6,809.0,711.07,550.09
2018,5,5,11,45,386.5,401.5,2.35,12.6,757.0,686.24,530.5
2018,5,5,12,0,289.0,437.0,2.5,12.6,705.0,655.5,506.93
2018,5,5,12,15,231.5,443.0,2.55,12.65,657.5,622.65,482.24
2018,5,5,12,30,174.0,449.0,2.6,12.7,610.0,588.46,456.17
2018,5,5,12,45,164.5,448.0,2.7,12.75,599.0,587.82,456.17
2018,5,5,13,0,155.0,447.0,2.8,12.8,588.0,586.2,455.25
2018,5,5,13,15,239.5,416.0,2.8,12.9,629.0,649.9,504.99
2018,5,5,13,30,324.0,385.0,2.8,13.0,670.0,706.46,548.68
2018,5,5,13,45,338.0,378.0,2.8,13.1,668.5,720.17,558.99
2018,5,5,14,0,352.0,371.0,2.8,13.2,667.0,732.61,568.75
2018,5,5,14,15,304.5,369.0,2.8,13.25,618.5,690.02,537.35
2018,5,5,14,30,257.0,367.0,2.8,13.3,570.0,646.38,505.23
2018,5,5,14,45,351.0,320.0,2.8,13.35,583.5,687.18,539.66
2018,5,5,15,0,445.0,273.0,2.8,13.4,597.0,737.64,580.01
2018,5,5,15,15,428.5,262.0,2.8,13.4,559.5,707.9,558.98
2018,5,5,15,30,412.0,251.0,2.8,13.4,522.0,676.84,537.45
2018,5,5,15,45,518.5,200.5,2.8,13.25,516.5,710.31,567.47
2018,5,5,16,0,625.0,150.0,2.8,13.1,511.0,742.32,594.85
2018,5,5,16,15,703.5,118.5,2.8,12.85,491.5,758.15,608.75
2018,5,5,16,30,782.0,87.0,2.8,12.6,472.0,762.13,614.16
2018,5,5,16,45,743.5,83.0,2.85,12.35,417.0,703.98,573.39
2018,5,5,17,0,705.0,79.0,2.9,12.1,362.0,650.03,535.16
2018,5,5,17,15,648.0,76.5,2.9,11.7,308.5,581.97,484.67
2018,5,5,17,30,591.0,74.0,2.9,11.3,255.0,516.34,432.96
2018,5,5,17,45,490.0,68.0,2.9,10.95,199.0,421.15,354.71
2018,5,5,18,0,389.0,62.0,2.9,10.6,143.0,329.84,277.09
2018,5,5,18,15,315.5,50.5,2.85,10.2,104.5,259.92,215.17
2018,5,5,18,30,242.0,39.0,2.8,9.8,66.0,196.94,156.3
2018,5,5,18,45,138.0,24.0,2.7,9.45,38.0,112.35,52.44
2018,5,5,19,0,34.0,9.0,2.6,9.1,10.0,22.62,0.0
2018,5,5,19,15,17.0,4.5,2.6,8.95,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,6,5,15,67.5,10.5,2.6,8.35,14.0,10.01,0.0
2018,5,6,5,30,135.0,21.0,2.7,8.6,28.0,16.66,0.0
2018,5,6,5,45,222.5,33.5,2.75,8.8,60.0,26.1,16.58
2018,5,6,6,0,310.0,46.0,2.8,9.0,92.0,35.15,25.75
2018,5,6,6,15,409.0,55.5,2.8,9.3,141.0,41.92,32.31
2018,5,6,6,30,508.0,65.0,2.8,9.6,190.0,47.46,37.55
2018,5,6,6,45,468.5,83.0,2.75,9.85,219.0,59.46,48.44
2018,5,6,7,0,429.0,101.0,2.7,10.1,248.0,70.57,58.34
2018,5,6,7,15,412.0,125.0,2.7,10.5,285.0,85.37,71.31
2018,5,6,7,30,395.0,149.0,2.7,10.9,322.0,107.82,81.38
2018,5,6,7,45,495.0,145.0,2.7,11.3,388.0,135.47,91.2
2018,5,6,8,0,595.0,141.0,2.7,11.7,454.0,171.8,112.59
2018,5,6,8,15,730.5,113.5,2.75,12.05,534.5,207.15,135.86
2018,5,6,8,30,866.0,86.0,2.8,12.4,615.0,267.97,183.59
2018,5,6,8,45,880.5,88.5,2.8,12.8,660.0,320.08,230.32
2018,5,6,9,0,895.0,91.0,2.8,13.2,705.0,373.21,277.74
2018,5,6,9,15,905.5,93.0,2.9,13.45,745.5,425.23,323.89
2018,5,6,9,30,916.0,95.0,3.0,13.7,786.0,477.44,369.15
2018,5,6,9,45,920.5,98.5,3.05,14.0,819.5,528.02,411.81
2018,5,6,10,0,925.0,102.0,3.1,14.3,853.0,577.83,452.65
2018,5,6,10,15,913.0,113.5,3.15,14.45,876.0,624.02,489.72
2018,5,6,10,30,901.0,125.0,3.2,14.6,899.0,667.7,523.89
2018,5,6,10,45,891.0,135.0,3.25,14.75,916.0,708.83,555.36
2018,5,6,11,0,881.0,145.0,3.3,14.9,933.0,747.46,584.29
2018,5,6,11,15,873.5,153.0,3.4,14.95,944.0,783.65,611.17
2018,5,6,11,30,866.0,161.0,3.5,15.0,955.0,820.17,637.12
2018,5,6,11,45,837.5,181.0,3.55,15.05,953.0,846.93,655.79
2018,5,6,12,0,809.0,201.0,3.6,15.1,951.0,870.04,671.96
2018,5,6,12,15,629.0,294.5,3.6,15.0,877.0,831.58,641.68
2018,5,6,12,30,449.0,388.0,3.6,14.9,803.0,782.23,602.16
2018,5,6,12,45,385.5,406.0,3.6,14.85,760.0,753.12,580.58
2018,5,6,13,0,322.0,424.0,3.6,14.8,717.0,725.01,559.24
2018,5,6,13,15,326.5,415.5,3.55,14.75,708.0,731.25,564.53
2018,5,6,13,30,331.0,407.0,3.5,14.7,699.0,736.13,568.69
2018,5,6,13,45,347.0,389.5,3.5,14.6,688.5,741.24,573.89
2018,5,6,14,0,363.0,372.0,3.5,14.5,678.0,744.72,578.03
2018,5,6,14,15,370.5,352.5,3.45,14.3,655.0,736.16,573.41
2018,5,6,14,30,378.0,333.0,3.4,14.1,632.0,725.7,567.57
2018,5,6,14,45,385.5,313.0,3.35,13.9,606.0,712.77,560.01
2018,5,6,15,0,393.0,293.0,3.3,13.7,580.0,697.88,551.05
2018,5,6,15,15,312.5,292.5,3.3,13.7,512.5,621.2,493.37
2018,5,6,15,30,232.0,292.0,3.3,13.7,445.0,531.82,425.42
2018,5,6,15,45,242.5,269.5,3.25,13.25,419.5,528.8,425.64
2018,5,6,16,0,253.0,247.0,3.2,12.8,394.0,510.02,413.53
2018,5,6,16,15,236.5,226.5,3.2,12.6,354.5,469.02,382.99
2018,5,6,16,30,220.0,206.0,3.2,12.4,315.0,414.47,341.49
2018,5,6,16,45,191.0,182.5,3.2,12.2,269.5,360.17,298.86
2018,5,6,17,0,162.0,159.0,3.2,12.0,224.0,306.86,256.09
2018,5,6,17,15,184.0,119.5,3.15,11.75,184.0,282.74,237.89
2018,5,6,17,30,206.0,80.0,3.1,11.5,144.0,242.57,205.68
2018,5,6,17,45,192.0,61.5,3.05,11.25,112.5,203.6,172.39
2018,5,6,18,0,178.0,43.0,3.0,11.0,81.0,176.77,148.31
2018,5,6,18,15,100.0,27.0,2.95,10.7,47.5,93.66,75.38
2018,5,6,18,30,22.0,11.0,2.9,10.4,14.0,23.34,13.93
2018,5,6,18,45,20.5,9.0,2.85,10.15,10.5,23.87,8.13
2018,5,6,19,0,19.0,7.0,2.8,9.9,7.0,14.55,0.0
2018,5,6,19,15,9.5,3.5,2.75,9.85,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,5,15,86.0,11.5,3.3,8.75,16.5,10.96,0.0
2018,5,7,5,30,172.0,23.0,3.3,9.1,33.0,18.29,0.06
2018,5,7,5,45,297.0,34.5,3.3,9.45,71.5,27.91,18.23
2018,5,7,6,0,422.0,46.0,3.3,9.8,110.0,36.06,26.51
2018,5,7,6,15,467.5,52.5,3.25,10.25,148.5,39.15,29.71
2018,5,7,6,30,513.0,59.0,3.2,10.7,187.0,42.19,32.62
2018,5,7,6,45,599.0,65.5,3.1,11.1,248.0,45.19,35.34
2018,5,7,7,0,685.0,72.0,3.0,11.5,309.0,48.06,37.82
2018,5,7,7,15,721.5,76.0,2.95,12.1,361.0,53.93,42.87
2018,5,7,7,30,758.0,80.0,2.9,12.7,413.0,70.94,43.37
2018,5,7,7,45,784.0,83.5,2.9,13.35,464.5,116.04,63.21
2018,5,7,8,0,810.0,87.0,2.9,14.0,516.0,164.2,95.93
2018,5,7,8,15,829.0,90.5,2.85,14.55,565.0,214.0,136.19
2018,5,7,8,30,848.0,94.0,2.8,15.1,614.0,265.79,180.92
2018,5,7,8,45,861.5,97.0,2.75,15.7,658.5,323.84,231.59
2018,5,7,9,0,875.0,100.0,2.7,16.3,703.0,376.12,277.35
2018,5,7,9,15,870.0,109.5,2.7,16.65,738.0,427.26,321.91
2018,5,7,9,30,865.0,119.0,2.7,17.0,773.0,477.17,364.22
2018,5,7,9,45,894.5,110.5,2.7,17.35,813.5,527.64,405.67
2018,5,7,10,0,924.0,102.0,2.7,17.7,854.0,579.43,447.06
2018,5,7,10,15,930.0,103.0,2.7,17.8,882.0,626.91,484.49
2018,5,7,10,30,936.0,104.0,2.7,17.9,910.0,673.33,520.17
2018,5,7,10,45,940.5,105.0,2.75,18.05,931.5,717.51,553.5
2018,5,7,11,0,945.0,106.0,2.8,18.2,953.0,760.14,584.6
2018,5,7,11,15,948.5,106.0,2.8,18.25,967.0,799.42,611.4
2018,5,7,11,30,952.0,106.0,2.8,18.3,981.0,836.7,636.63
2018,5,7,11,45,953.5,105.5,2.85,18.3,987.0,869.77,659.27
2018,5,7,12,0,955.0,105.0,2.9,18.3,993.0,900.41,680.22
2018,5,7,12,15,954.0,105.5,2.85,18.3,991.0,927.28,697.84
2018,5,7,12,30,953.0,106.0,2.8,18.3,989.0,951.36,713.55
2018,5,7,12,45,952.0,104.5,2.8,18.3,979.5,970.58,726.45
2018,5,7,13,0,951.0,103.0,2.8,18.3,970.0,986.76,737.41
2018,5,7,13,15,947.5,102.5,2.8,18.3,953.5,998.47,745.53
2018,5,7,13,30,944.0,102.0,2.8,18.3,937.0,1006.97,751.67
2018,5,7,13,45,938.5,101.0,2.8,18.25,912.5,1009.79,754.33
2018,5,7,14,0,933.0,100.0,2.8,18.2,888.0,1009.34,755.02
2018,5,7,14,15,927.0,97.5,2.85,18.05,857.0,1003.53,753.06
2018,5,7,14,30,921.0,95.0,2.9,17.9,826.0,994.49,749.09
2018,5,7,14,45,913.5,93.0,2.95,17.7,790.0,981.41,742.66
2018,5,7,15,0,906.0,91.0,3.0,17.5,754.0,965.31,734.28
2018,5,7,15,15,894.0,89.0,3.0,17.5,712.0,942.1,720.14
2018,5,7,15,30,882.0,87.0,3.0,17.5,670.0,916.26,704.25
2018,5,7,15,45,866.5,84.0,3.15,16.85,623.5,883.64,686.29
2018,5,7,16,0,851.0,81.0,3.3,16.2,577.0,848.88,666.43
2018,5,7,16,15,829.5,78.5,3.35,15.8,527.0,814.91,645.51
2018,5,7,16,30,808.0,76.0,3.4,15.4,477.0,772.32,617.85
2018,5,7,16,45,779.0,73.0,3.45,15.0,425.5,722.07,583.87
2018,5,7,17,0,750.0,70.0,3.5,14.6,374.0,671.49,548.72
2018,5,7,17,15,711.5,66.0,3.45,14.1,322.5,612.79,505.97
2018,5,7,17,30,673.0,62.0,3.4,13.6,271.0,555.06,462.36
2018,5,7,17,45,615.0,56.5,3.35,13.15,220.5,488.64,408.23
2018,5,7,18,0,557.0,51.0,3.3,12.7,170.0,421.98,351.65
2018,5,7,18,15,468.5,43.0,3.25,12.35,125.0,339.15,279.37
2018,5,7,18,30,380.0,35.0,3.2,12.0,80.0,263.6,209.93
2018,5,7,18,45,243.5,24.0,3.15,11.65,48.0,163.63,94.23
2018,5,7,19,0,107.0,13.0,3.1,11.3,16.0,56.96,0.0
2018,5,7,19,15,53.5,6.5,3.1,11.2,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,8,5,15,107.0,11.5,3.1,9.45,18.0,10.96,0.0
2018,5,8,5,30,214.0,23.0,3.1,9.8,36.0,19.11,2.49
2018,5,8,5,45,335.5,32.5,3.15,10.15,74.5,25.83,16.52
2018,5,8,6,0,457.0,42.0,3.2,10.5,113.0,32.22,23.06
2018,5,8,6,15,531.5,48.5,3.15,10.8,160.5,35.64,26.51
2018,5,8,6,30,606.0,55.0,3.1,11.1,208.0,38.96,29.67
2018,5,8,6,45,654.0,60.0,3.1,11.4,259.0,44.91,35.05
2018,5,8,7,0,702.0,65.0,3.1,11.7,310.0,47.03,36.85
2018,5,8,7,15,735.5,68.5,3.0,12.05,361.0,47.8,37.39
2018,5,8,7,30,769.0,72.0,2.9,12.4,412.0,67.33,38.74
2018,5,8,7,45,793.0,74.5,2.85,12.75,462.0,112.1,59.13
2018,5,8,8,0,817.0,77.0,2.8,13.1,512.0,159.68,92.11
2018,5,8,8,15,834.5,80.0,2.7,13.45,559.5,216.19,138.45
2018,5,8,8,30,852.0,83.0,2.6,13.8,607.0,267.18,182.96
2018,5,8,8,45,865.5,84.5,2.5,14.15,650.5,317.37,227.87
2018,5,8,9,0,879.0,86.0,2.4,14.5,694.0,368.47,273.23
2018,5,8,9,15,862.0,101.0,2.3,14.8,725.5,419.49,317.97
2018,5,8,9,30,845.0,116.0,2.2,15.1,757.0,468.12,359.26
2018,5,8,9,45,737.0,178.5,2.15,15.4,755.5,502.33,388.11
2018,5,8,10,0,629.0,241.0,2.1,15.7,754.0,535.06,413.67
2018,5,8,10,15,725.0,199.5,2.05,15.95,810.0,587.54,454.55
2018,5,8,10,30,821.0,158.0,2.0,16.2,866.0,648.58,500.92
2018,5,8,10,45,875.5,129.0,1.95,16.45,900.5,697.07,537.02
2018,5,8,11,0,930.0,100.0,1.9,16.7,935.0,746.11,572.27
2018,5,8,11,15,932.5,100.5,1.95,16.75,948.5,784.4,598.44
2018,5,8,11,30,935.0,101.0,2.0,16.8,962.0,820.68,623.16
2018,5,8,11,45,936.5,100.5,2.05,16.9,967.5,853.07,644.99
2018,5,8,12,0,938.0,100.0,2.1,17.0,973.0,883.08,665.17
2018,5,8,12,15,937.0,101.0,2.2,16.95,972.0,909.85,684.04
2018,5,8,12,30,936.0,102.0,2.3,16.9,971.0,933.9,701.15
2018,5,8,12,45,933.0,102.0,2.35,16.85,961.5,952.33,714.1
2018,5,8,13,0,930.0,102.0,2.4,16.8,952.0,967.74,725.19
2018,5,8,13,15,926.0,102.0,2.5,16.65,935.5,979.14,734.52
2018,5,8,13,30,922.0,102.0,2.6,16.5,919.0,987.41,741.92
2018,5,8,13,45,916.5,101.5,2.65,16.3,895.5,990.56,745.71
2018,5,8,14,0,911.0,101.0,2.7,16.1,872.0,990.53,747.55
2018,5,8,14,15,904.0,100.0,2.65,15.9,842.0,985.36,745.16
2018,5,8,14,30,897.0,99.0,2.6,15.7,812.0,977.1,740.85
2018,5,8,14,45,768.5,142.0,2.6,15.55,733.5,906.71,694.49
2018,5,8,15,0,640.0,185.0,2.6,15.4,655.0,833.29,645.62
2018,5,8,15,15,466.5,234.5,2.6,15.4,566.5,714.87,559.52
2018,5,8,15,30,293.0,284.0,2.6,15.4,478.0,593.14,467.42
2018,5,8,15,45,392.0,237.5,2.55,15.05,478.0,626.35,497.88
2018,5,8,16,0,491.0,191.0,2.5,14.7,478.0,668.29,533.25
2018,5,8,16,15,551.0,156.5,2.5,14.55,452.5,668.95,537.06
2018,5,8,16,30,611.0,122.0,2.5,14.4,427.0,670.86,541.05
2018,5,8,16,45,673.5,97.0,2.5,14.2,399.5,672.95,544.82
2018,5,8,17,0,736.0,72.0,2.5,14.0,372.0,664.46,540.55
2018,5,8,17,15,697.5,67.5,2.45,13.7,320.5,605.6,497.41
2018,5,8,17,30,659.0,63.0,2.4,13.4,269.0,551.59,456.67
2018,5,8,17,45,603.0,57.5,2.3,13.1,219.5,483.17,401.33
2018,5,8,18,0,547.0,52.0,2.2,12.8,170.0,418.12,346.47
2018,5,8,18,15,456.5,44.0,2.15,12.5,125.0,334.45,274.33
2018,5,8,18,30,366.0,36.0,2.1,12.2,80.0,258.19,205.34
2018,5,8,18,45,231.5,24.5,2.0,11.85,48.0,160.09,97.64
2018,5,8,19,0,97.0,13.0,1.9,11.5,16.0,52.97,0.0
2018,5,8,19,15,48.5,6.5,1.9,11.4,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,5,9,5,15,104.5,13.5,2.4,9.75,19.5,12.87,0.0
2018,5,9,5,30,197.0,25.0,2.5,10.0,37.0,19.85,4.54
2018,5,9,5,45,315.5,35.0,2.65,10.2,75.5,28.04,18.54
2018,5,9,6,0,434.0,45.0,2.8,10.4,114.0,34.77,25.38
2018,5,9,6,15,522.5,51.5,2.9,10.6,164.0,38.07,28.73
2018,5,9,6,30,611.0,58.0,3.0,10.8,214.0,41.3,31.82
2018,5,9,6,45,657.5,63.5,3.15,11.0,265.0,43.5,33.83
2018,5,9,7,0,704.0,69.0,3.3,11.2,316.0,50.25,39.82
2018,5,9,7,15,737.5,73.0,3.35,11.45,368.0,51.27,40.58
2018,5,9,7,30,771.0,77.0,3.4,11.7,420.0,73.59,42.79
2018,5,9,7,45,796.0,80.5,3.45,11.95,471.5,119.32,64.75
2018,5,9,8,0,821.0,84.0,3.5,12.2,523.0,167.98,99.13
2018,5,9,8,15,839.0,87.5,3.5,12.4,571.5,218.12,140.74
2018,5,9,8,30,857.0,91.0,3.5,12.6,620.0,276.89,192.11
2018,5,9,8,45,870.0,94.0,3.55,12.85,664.5,328.44,238.69
2018,5,9,9,0,883.0,97.0,3.6,13.1,709.0,380.87,285.82
2018,5,9,9,15,892.5,99.0,3.6,13.3,748.0,431.8,331.1
2018,5,9,9,30,902.0,101.0,3.6,13.5,787.0,482.84,375.38
2018,5,9,9,45,909.5,103.0,3.6,13.7,821.0,532.81,417.66
2018,5,9,10,0,917.0,105.0,3.6,13.9,855.0,582.28,458.39
2018,5,9,10,15,874.5,134.5,3.55,14.05,869.0,625.17,492.37
2018,5,9,10,30,832.0,164.0,3.5,14.2,883.0,662.29,520.85
2018,5,9,10,45,663.0,258.0,3.45,14.4,839.5,667.64,522.54
2018,5,9,11,0,494.0,352.0,3.4,14.6,796.0,662.64,515.55
2018,5,9,11,15,503.5,355.5,3.4,14.7,814.0,697.03,541.14
2018,5,9,11,30,513.0,359.0,3.4,14.8,832.0,731.13,565.96
2018,5,9,11,45,527.0,356.0,3.35,14.95,845.0,762.57,588.48
2018,5,9,12,0,541.0,353.0,3.3,15.1,858.0,793.44,610.36
2018,5,9,12,15,604.5,319.5,3.3,15.15,882.5,837.74,643.53
2018,5,9,12,30,668.0,286.0,3.3,15.2,907.0,882.17,676.46
2018,5,9,12,45,781.0,215.0,3.35,15.3,934.5,935.78,715.63
2018,5,9,13,0,894.0,144.0,3.4,15.4,962.0,977.03,743.96
2018,5,9,13,15,824.5,181.5,3.5,15.35,925.5,972.09,741.53
2018,5,9,13,30,755.0,219.0,3.6,15.3,889.0,961.98,736.02
2018,5,9,13,45,779.0,198.0,3.65,15.2,873.5,973.07,745.09
2018,5,9,14,0,803.0,177.0,3.7,15.1,858.0,975.66,748.27
2018,5,9,14,15,802.0,169.0,3.8,14.95,829.0,970.09,746.46
2018,5,9,14,30,801.0,161.0,3.9,14.8,800.0,961.43,742.68
2018,5,9,14,45,742.5,175.5,4.0,14.65,746.5,924.83,719.29
2018,5,9,15,0,684.0,190.0,4.1,14.5,693.0,881.25,690.85
2018,5,9,15,15,630.0,194.0,4.1,14.5,637.0,828.97,654.89
2018,5,9,15,30,576.0,198.0,4.1,14.5,581.0,770.37,613.23
2018,5,9,15,45,688.5,148.5,4.1,14.1,575.0,813.36,648.55
2018,5,9,16,0,801.0,99.0,4.1,13.7,569.0,836.42,668.1
2018,5,9,16,15,752.5,97.5,4.05,13.5,509.0,774.63,624.46
2018,5,9,16,30,704.0,96.0,4.0,13.3,449.0,716.93,583.65
2018,5,9,16,45,681.0,90.0,4.0,13.1,401.5,671.11,551.27
2018,5,9,17,0,658.0,84.0,4.0,12.9,354.0,624.82,517.71
2018,5,9,17,15,630.0,78.0,3.95,12.55,308.0,574.71,480.38
2018,5,9,17,30,602.0,72.0,3.9,12.2,262.0,525.07,441.26
2018,5,9,17,45,552.5,65.5,3.9,11.85,215.5,461.65,389.02
2018,5,9,18,0,503.0,59.0,3.9,11.5,169.0,400.96,336.91
2018,5,9,18,15,409.0,49.0,3.8,11.2,123.5,314.46,261.2
2018,5,9,18,30,315.0,39.0,3.7,10.9,78.0,235.71,189.72
2018,5,9,18,45,194.0,26.5,3.6,10.6,47.0,145.87,93.69
2018,5,9,19,0,73.0,14.0,3.5,10.3,16.0,44.01,0.0
2018,5,9,19,15,36.5,7.0,3.5,10.2,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,8.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,8.9,2.0,0.0,0.0
2018,5,10,5,15,105.5,14.5,4.2,9.2,21.0,13.82,0.0
2018,5,10,5,30,202.0,27.0,4.2,9.5,40.0,21.46,6.84
2018,5,10,5,45,323.5,37.0,4.2,9.75,79.5,29.81,20.19
2018,5,10,6,0,445.0,47.0,4.2,10.0,119.0,36.47,26.95
2018,5,10,6,15,521.0,54.0,4.2,10.2,167.0,40.09,30.61
2018,5,10,6,30,597.0,61.0,4.2,10.4,215.0,43.61,33.95
2018,5,10,6,45,646.0,66.5,4.2,10.6,266.5,45.7,35.85
2018,5,10,7,0,695.0,72.0,4.2,10.8,318.0,47.69,37.56
2018,5,10,7,15,729.5,76.5,4.3,11.25,370.5,53.95,43.0
2018,5,10,7,30,764.0,81.0,4.4,11.7,423.0,78.78,46.09
2018,5,10,7,45,717.5,100.5,4.5,12.15,451.5,125.05,72.13
2018,5,10,8,0,671.0,120.0,4.6,12.6,480.0,172.55,109.46
2018,5,10,8,15,613.0,152.5,4.6,13.0,504.5,224.03,155.05
2018,5,10,8,30,555.0,185.0,4.6,13.4,529.0,271.0,198.07
2018,5,10,8,45,520.5,215.0,4.65,13.8,556.0,315.53,237.96
2018,5,10,9,0,486.0,245.0,4.7,14.2,583.0,356.89,274.45
2018,5,10,9,15,494.0,259.5,4.75,14.45,620.0,399.47,310.46
2018,5,10,9,30,502.0,274.0,4.8,14.7,657.0,442.73,346.39
2018,5,10,9,45,534.5,278.0,4.8,14.95,702.0,490.07,384.76
2018,5,10,10,0,567.0,282.0,4.8,15.2,747.0,539.98,424.52
2018,5,10,10,15,672.0,239.5,4.75,15.5,808.5,593.67,467.43
2018,5,10,10,30,777.0,197.0,4.7,15.8,870.0,655.99,516.45
2018,5,10,10,45,776.0,204.0,4.65,16.1,890.0,697.4,547.53
2018,5,10,11,0,775.0,211.0,4.6,16.4,910.0,737.43,576.95
2018,5,10,11,15,665.5,282.0,4.65,16.45,888.5,751.99,585.64
2018,5,10,11,30,556.0,353.0,4.7,16.5,867.0,760.15,589.18
2018,5,10,11,45,569.5,349.5,4.7,16.6,879.0,792.02,612.66
2018,5,10,12,0,583.0,346.0,4.7,16.7,891.0,823.15,635.3
2018,5,10,12,15,606.0,332.0,4.8,16.7,897.5,851.72,657.23
2018,5,10,12,30,629.0,318.0,4.9,16.7,904.0,878.06,677.61
2018,5,10,12,45,658.5,295.0,4.95,16.75,903.5,902.41,696.45
2018,5,10,13,0,688.0,272.0,5.0,16.8,903.0,924.88,714.0
2018,5,10,13,15,794.0,200.0,5.05,16.75,915.5,962.68,742.41
2018,5,10,13,30,900.0,128.0,5.1,16.7,928.0,995.53,766.34
2018,5,10,13,45,907.5,119.0,5.2,16.65,907.5,1002.61,772.75
2018,5,10,14,0,915.0,110.0,5.3,16.6,887.0,1006.35,777.13
2018,5,10,14,15,896.0,114.0,5.4,16.4,853.0,995.07,771.53
2018,5,10,14,30,877.0,118.0,5.5,16.2,819.0,980.87,764.0
2018,5,10,14,45,803.5,143.5,5.55,16.05,763.5,943.84,739.65
2018,5,10,15,0,730.0,169.0,5.6,15.9,708.0,902.58,712.14
2018,5,10,15,15,768.0,142.0,5.6,15.9,680.5,895.79,708.97
2018,5,10,15,30,806.0,115.0,5.6,15.9,653.0,890.29,706.71
2018,5,10,15,45,808.5,106.0,5.65,15.35,613.5,868.56,694.34
2018,5,10,16,0,811.0,97.0,5.7,14.8,574.0,843.9,679.79
2018,5,10,16,15,785.0,95.0,5.7,14.5,524.5,800.44,649.99
2018,5,10,16,30,759.0,93.0,5.7,14.2,475.0,755.9,618.99
2018,5,10,16,45,725.0,89.0,5.7,13.9,422.5,705.77,583.06
2018,5,10,17,0,691.0,85.0,5.7,13.6,370.0,652.14,543.6
2018,5,10,17,15,647.5,80.5,5.65,13.2,319.0,591.47,497.48
2018,5,10,17,30,604.0,76.0,5.6,12.8,268.0,532.29,450.11
2018,5,10,17,45,540.0,69.5,5.6,12.4,218.0,459.24,389.3
2018,5,10,18,0,476.0,63.0,5.6,12.0,168.0,390.0,329.53
2018,5,10,18,15,389.0,53.0,5.5,11.6,124.5,308.23,257.22
2018,5,10,18,30,302.0,43.0,5.4,11.2,81.0,234.01,189.29
2018,5,10,18,45,188.5,29.5,5.35,10.85,49.5,149.14,99.65
2018,5,10,19,0,75.0,16.0,5.3,10.5,18.0,46.89,0.0
2018,5,10,19,15,37.5,8.0,5.3,10.35,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.9,7.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.8,7.85,17.5,12.87,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.3,33.0,19.69,6.93
2018,5,11,5,45,200.0,38.5,2.8,8.8,66.5,29.8,20.38
2018,5,11,6,0,290.0,52.0,2.8,9.3,100.0,39.5,29.79
2018,5,11,6,15,367.0,62.0,2.8,9.7,144.0,46.07,36.1
2018,5,11,6,30,444.0,72.0,2.8,10.1,188.0,52.49,42.05
2018,5,11,6,45,485.5,82.5,2.75,10.55,234.5,58.19,47.15
2018,5,11,7,0,527.0,93.0,2.7,11.0,281.0,63.5,51.75
2018,5,11,7,15,540.5,106.5,2.75,11.5,325.0,70.71,57.93
2018,5,11,7,30,554.0,120.0,2.8,12.0,369.0,97.92,65.66
2018,5,11,7,45,583.0,127.5,2.8,12.5,417.0,136.25,86.22
2018,5,11,8,0,612.0,135.0,2.8,13.0,465.0,177.97,116.04
2018,5,11,8,15,650.0,138.0,2.8,13.4,517.0,221.11,150.51
2018,5,11,8,30,688.0,141.0,2.8,13.8,569.0,268.32,190.37
2018,5,11,8,45,764.0,129.5,2.8,14.2,636.5,324.27,237.01
2018,5,11,9,0,840.0,118.0,2.8,14.6,704.0,381.4,285.11
2018,5,11,9,15,855.0,120.5,2.75,14.95,746.0,433.26,329.78
2018,5,11,9,30,870.0,123.0,2.7,15.3,788.0,490.51,377.34
2018,5,11,9,45,912.0,110.5,2.6,15.65,835.0,544.09,420.8
2018,5,11,10,0,954.0,98.0,2.5,16.0,882.0,599.99,464.86
2018,5,11,10,15,961.0,98.5,2.45,16.3,910.5,648.7,502.46
2018,5,11,10,30,968.0,99.0,2.4,16.6,939.0,696.38,538.2
2018,5,11,10,45,973.5,99.0,2.35,16.9,961.0,741.39,571.0
2018,5,11,11,0,979.0,99.0,2.3,17.2,983.0,784.84,600.69
2018,5,11,11,15,982.0,99.0,2.3,17.45,997.0,824.69,627.01
2018,5,11,11,30,985.0,99.0,2.3,17.7,1011.0,862.44,651.65
2018,5,11,11,45,987.0,98.5,2.3,17.95,1017.5,896.67,673.69
2018,5,11,12,0,989.0,98.0,2.3,18.2,1024.0,928.42,693.94
2018,5,11,12,15,989.0,98.0,2.4,18.3,1022.5,956.28,712.91
2018,5,11,12,30,989.0,98.0,2.5,18.4,1021.0,981.31,730.05
2018,5,11,12,45,988.0,97.0,2.6,18.55,1011.5,1001.48,743.93
2018,5,11,13,0,987.0,96.0,2.7,18.7,1002.0,1018.52,755.86
2018,5,11,13,15,983.5,96.0,2.8,18.7,985.5,1031.0,765.36
2018,5,11,13,30,980.0,96.0,2.9,18.7,969.0,1040.19,772.86
2018,5,11,13,45,975.5,94.5,3.0,18.75,944.5,1043.51,776.49
2018,5,11,14,0,971.0,93.0,3.1,18.8,920.0,1043.43,778.06
2018,5,11,14,15,964.5,92.0,3.15,18.75,889.0,1038.61,776.49
2018,5,11,14,30,958.0,91.0,3.2,18.7,858.0,1030.5,772.89
2018,5,11,14,45,948.5,89.0,3.3,18.65,820.0,1015.17,764.99
2018,5,11,15,0,939.0,87.0,3.4,18.6,782.0,996.74,755.08
2018,5,11,15,15,927.0,86.0,3.4,18.6,739.5,974.18,741.49
2018,5,11,15,30,915.0,85.0,3.4,18.6,697.0,948.91,726.1
2018,5,11,15,45,900.0,82.0,3.4,18.3,649.5,916.04,706.21
2018,5,11,16,0,885.0,79.0,3.4,18.0,602.0,880.93,684.61
2018,5,11,16,15,865.0,77.0,3.4,17.65,552.0,840.76,659.26
2018,5,11,16,30,845.0,75.0,3.4,17.3,502.0,806.16,637.57
2018,5,11,16,45,816.0,72.0,3.4,17.0,448.5,754.71,602.91
2018,5,11,17,0,787.0,69.0,3.4,16.7,395.0,702.86,567.18
2018,5,11,17,15,748.5,65.0,3.4,16.15,341.5,642.74,524.57
2018,5,11,17,30,710.0,61.0,3.4,15.6,288.0,583.56,481.13
2018,5,11,17,45,655.0,56.0,3.35,15.05,236.5,513.69,425.9
2018,5,11,18,0,600.0,51.0,3.3,14.5,185.0,451.49,373.86
2018,5,11,18,15,514.0,44.0,3.25,13.95,138.5,368.95,303.01
2018,5,11,18,30,428.0,37.0,3.2,13.4,92.0,293.24,234.88
2018,5,11,18,45,288.0,27.0,3.15,12.9,57.0,193.66,132.98
2018,5,11,19,0,148.0,17.0,3.1,12.4,22.0,78.9,0.0
2018,5,11,19,15,74.0,8.5,3.05,12.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,9.95,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.0,2.0,0.0,0.0
2018,5,12,5,15,148.5,14.0,1.5,10.7,24.0,13.34,0.0
2018,5,12,5,30,279.0,26.0,1.5,11.4,46.0,21.49,8.82
2018,5,12,5,45,394.5,34.5,1.55,12.1,87.0,27.16,17.89
2018,5,12,6,0,510.0,43.0,1.6,12.8,128.0,32.62,23.33
2018,5,12,6,15,581.0,48.5,1.6,13.3,177.0,35.23,25.95
2018,5,12,6,30,652.0,54.0,1.6,13.8,226.0,41.42,31.57
2018,5,12,6,45,697.5,58.5,1.6,14.3,278.0,43.27,33.17
2018,5,12,7,0,743.0,63.0,1.6,14.8,330.0,45.07,34.64
2018,5,12,7,15,774.5,67.0,1.55,15.15,382.5,46.34,35.61
2018,5,12,7,30,806.0,71.0,1.5,15.5,435.0,76.82,40.55
2018,5,12,7,45,830.0,73.5,1.4,15.85,486.5,123.49,64.39
2018,5,12,8,0,854.0,76.0,1.3,16.2,538.0,180.18,105.53
2018,5,12,8,15,872.0,78.5,1.25,16.55,587.0,230.96,146.98
2018,5,12,8,30,890.0,81.0,1.2,16.9,636.0,283.48,192.05
2018,5,12,8,45,903.5,83.0,1.15,17.25,681.0,335.83,237.59
2018,5,12,9,0,917.0,85.0,1.1,17.6,726.0,389.07,283.22
2018,5,12,9,15,924.5,87.0,1.1,17.9,764.5,440.64,326.79
2018,5,12,9,30,932.0,89.0,1.1,18.2,803.0,492.08,368.96
2018,5,12,9,45,938.0,91.5,1.1,18.5,837.0,542.88,409.27
2018,5,12,10,0,944.0,94.0,1.1,18.8,871.0,593.03,447.75
2018,5,12,10,15,950.0,95.0,1.15,19.0,899.0,641.03,484.11
2018,5,12,10,30,956.0,96.0,1.2,19.2,927.0,687.94,518.75
2018,5,12,10,45,959.0,96.5,1.25,19.4,947.0,731.13,549.98
2018,5,12,11,0,962.0,97.0,1.3,19.6,967.0,772.6,578.21
2018,5,12,11,15,964.0,97.5,1.4,19.6,980.5,811.45,604.67
2018,5,12,11,30,966.0,98.0,1.5,19.6,994.0,848.18,629.64
2018,5,12,11,45,967.0,98.5,1.6,19.65,1000.5,881.85,652.41
2018,5,12,12,0,968.0,99.0,1.7,19.7,1007.0,913.06,673.55
2018,5,12,12,15,962.0,102.5,1.75,19.55,1003.5,938.47,690.84
2018,5,12,12,30,956.0,106.0,1.8,19.4,1000.0,960.93,706.32
2018,5,12,12,45,945.5,111.0,1.85,19.3,988.0,977.73,718.1
2018,5,12,13,0,935.0,116.0,1.9,19.2,976.0,991.35,727.99
2018,5,12,13,15,930.5,115.5,1.95,18.95,958.5,1001.95,736.49
2018,5,12,13,30,926.0,115.0,2.0,18.7,941.0,1009.39,743.11
2018,5,12,13,45,920.5,114.0,2.0,18.5,917.0,1012.17,746.11
2018,5,12,14,0,915.0,113.0,2.0,18.3,893.0,1011.75,747.21
2018,5,12,14,15,907.5,111.5,1.95,18.0,862.5,1005.69,744.46
2018,5,12,14,30,900.0,110.0,1.9,17.7,832.0,996.52,739.85
2018,5,12,14,45,890.0,108.5,1.9,17.4,795.5,981.91,732.46
2018,5,12,15,0,880.0,107.0,1.9,17.1,759.0,964.42,723.29
2018,5,12,15,15,867.0,104.5,1.9,17.1,717.0,940.24,708.9
2018,5,12,15,30,854.0,102.0,1.9,17.1,675.0,913.54,692.86
2018,5,12,15,45,837.0,99.5,1.7,16.45,629.0,888.68,677.43
2018,5,12,16,0,820.0,97.0,1.5,15.8,583.0,853.91,655.02
2018,5,12,16,15,798.0,93.5,1.45,15.45,533.5,811.85,628.5
2018,5,12,16,30,776.0,90.0,1.4,15.1,484.0,768.48,600.72
2018,5,12,16,45,746.0,86.0,1.3,14.7,432.5,717.08,566.21
2018,5,12,17,0,716.0,82.0,1.2,14.3,381.0,669.34,533.68
2018,5,12,17,15,675.5,77.5,1.1,13.9,329.5,609.92,491.54
2018,5,12,17,30,635.0,73.0,1.0,13.5,278.0,551.77,448.45
2018,5,12,17,45,576.5,66.5,0.9,13.05,227.5,481.01,393.21
2018,5,12,18,0,518.0,60.0,0.8,12.6,177.0,413.7,338.47
2018,5,12,18,15,430.0,51.0,0.75,12.1,132.0,330.65,269.16
2018,5,12,18,30,342.0,42.0,0.7,11.6,87.0,254.51,202.81
2018,5,12,18,45,220.0,29.0,0.65,11.15,53.5,165.15,115.38
2018,5,12,19,0,98.0,16.0,0.6,10.7,20.0,56.94,0.0
2018,5,12,19,15,49.0,8.0,0.6,10.45,10.0,7.63,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,13,5,15,5.5,2.5,1.25,8.3,3.0,2.38,0.0
2018,5,13,5,30,11.0,5.0,1.3,8.6,6.0,4.76,0.0
2018,5,13,5,45,11.0,7.0,1.35,8.85,8.5,6.6,0.16
2018,5,13,6,0,11.0,9.0,1.4,9.1,11.0,8.41,1.95
2018,5,13,6,15,5.5,14.0,1.45,9.4,15.0,13.16,6.36
2018,5,13,6,30,0.0,19.0,1.5,9.7,19.0,17.61,10.46
2018,5,13,6,45,0.0,39.5,1.5,10.0,39.5,36.67,27.82
2018,5,13,7,0,0.0,60.0,1.5,10.3,60.0,55.79,44.98
2018,5,13,7,15,0.0,73.0,1.5,10.6,73.0,67.93,55.64
2018,5,13,7,30,0.0,86.0,1.5,10.9,86.0,79.76,62.76
2018,5,13,7,45,0.0,93.0,1.5,11.2,93.0,86.18,67.87
2018,5,13,8,0,0.0,100.0,1.5,11.5,100.0,92.6,72.92
2018,5,13,8,15,0.0,106.5,1.5,11.75,106.5,98.58,77.57
2018,5,13,8,30,0.0,113.0,1.5,12.0,113.0,104.55,82.19
2018,5,13,8,45,0.5,125.5,1.5,12.3,126.0,116.01,91.27
2018,5,13,9,0,1.0,138.0,1.5,12.6,139.0,127.55,100.34
2018,5,13,9,15,4.5,166.5,1.55,12.8,170.0,154.54,121.89
2018,5,13,9,30,8.0,195.0,1.6,13.0,201.0,181.92,143.5
2018,5,13,9,45,12.0,228.0,1.6,13.25,237.5,213.93,168.51
2018,5,13,10,0,16.0,261.0,1.6,13.5,274.0,246.47,193.62
2018,5,13,10,15,20.0,278.0,1.6,13.65,295.0,265.5,208.06
2018,5,13,10,30,24.0,295.0,1.6,13.8,316.0,281.26,219.95
2018,5,13,10,45,25.5,305.5,1.6,13.95,328.0,294.49,229.83
2018,5,13,11,0,27.0,316.0,1.6,14.1,340.0,307.99,239.9
2018,5,13,11,15,27.0,329.0,1.6,14.15,353.5,322.9,251.05
2018,5,13,11,30,27.0,342.0,1.6,14.2,367.0,338.03,262.32
2018,5,13,11,45,31.0,365.0,1.6,14.25,394.0,365.9,283.26
2018,5,13,12,0,35.0,388.0,1.6,14.3,421.0,394.49,304.53
2018,5,13,12,15,35.5,384.0,1.6,14.25,417.5,395.12,304.97
2018,5,13,12,30,36.0,380.0,1.6,14.2,414.0,395.55,305.47
2018,5,13,12,45,60.0,401.5,1.65,14.15,457.0,442.16,341.27
2018,5,13,13,0,84.0,423.0,1.7,14.1,500.0,490.12,377.48
2018,5,13,13,15,183.5,418.0,1.7,14.05,583.0,592.97,455.6
2018,5,13,13,30,283.0,413.0,1.7,14.0,666.0,699.34,533.7
2018,5,13,13,45,441.5,335.0,1.7,13.9,718.0,789.14,601.41
2018,5,13,14,0,600.0,257.0,1.7,13.8,770.0,871.61,663.04
2018,5,13,14,15,740.5,186.5,1.7,13.65,797.0,938.5,710.15
2018,5,13,14,30,881.0,116.0,1.7,13.5,824.0,985.67,742.35
2018,5,13,14,45,872.5,113.0,1.7,13.4,788.0,971.06,733.57
2018,5,13,15,0,864.0,110.0,1.7,13.3,752.0,953.55,723.7
2018,5,13,15,15,850.5,108.0,1.7,13.3,710.5,929.71,709.37
2018,5,13,15,30,837.0,106.0,1.7,13.3,669.0,911.44,698.9
2018,5,13,15,45,821.5,102.5,1.7,12.95,623.5,879.22,679.66
2018,5,13,16,0,806.0,99.0,1.7,12.6,578.0,844.94,658.92
2018,5,13,16,15,785.5,95.0,1.7,12.35,529.5,803.92,632.88
2018,5,13,16,30,765.0,91.0,1.7,12.1,481.0,761.55,605.46
2018,5,13,16,45,736.5,87.0,1.7,11.9,430.5,711.67,571.85
2018,5,13,17,0,708.0,83.0,1.7,11.7,380.0,665.45,540.19
2018,5,13,17,15,564.0,91.5,1.65,11.35,308.5,546.66,451.0
2018,5,13,17,30,420.0,100.0,1.6,11.0,237.0,431.68,359.91
2018,5,13,17,45,342.0,89.0,1.6,10.7,187.5,352.27,295.48
2018,5,13,18,0,264.0,78.0,1.6,10.4,138.0,278.69,233.41
2018,5,13,18,15,213.0,61.5,1.55,10.05,102.5,208.25,172.74
2018,5,13,18,30,162.0,45.0,1.5,9.7,67.0,153.63,123.75
2018,5,13,18,45,99.0,30.0,1.45,9.4,41.5,99.74,70.34
2018,5,13,19,0,36.0,15.0,1.4,9.1,16.0,29.68,0.0
2018,5,13,19,15,18.0,7.5,1.4,9.05,8.0,7.15,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,1.35,8.45,2.0,1.91,0.0
2018,5,14,5,30,0.0,4.0,1.4,8.7,4.0,3.7,0.0
2018,5,14,5,45,0.0,7.0,1.4,8.95,7.0,6.48,0.06
2018,5,14,6,0,0.0,10.0,1.4,9.2,10.0,9.26,2.71
2018,5,14,6,15,0.0,15.0,1.4,9.5,15.0,13.89,7.03
2018,5,14,6,30,0.0,20.0,1.4,9.8,20.0,18.54,11.31
2018,5,14,6,45,0.0,38.0,1.35,10.1,38.0,35.28,26.54
2018,5,14,7,0,0.0,56.0,1.3,10.4,56.0,52.06,41.6
2018,5,14,7,15,0.0,64.5,1.3,10.7,64.5,59.99,48.52
2018,5,14,7,30,0.0,73.0,1.3,11.0,73.0,67.94,52.7
2018,5,14,7,45,0.0,82.5,1.3,11.35,82.5,76.83,59.94
2018,5,14,8,0,0.0,92.0,1.3,11.7,92.0,85.58,66.97
2018,5,14,8,15,0.0,106.0,1.35,11.95,106.0,98.15,77.14
2018,5,14,8,30,0.0,120.0,1.4,12.2,120.0,110.74,87.22
2018,5,14,8,45,0.0,130.5,1.45,12.5,130.5,120.29,94.7
2018,5,14,9,0,0.0,141.0,1.5,12.8,141.0,129.87,102.15
2018,5,14,9,15,2.0,154.0,1.6,13.0,155.5,142.51,112.08
2018,5,14,9,30,4.0,167.0,1.7,13.2,170.0,155.41,122.17
2018,5,14,9,45,7.5,195.0,1.8,13.4,201.0,182.64,143.71
2018,5,14,10,0,11.0,223.0,1.9,13.6,232.0,210.3,165.38
2018,5,14,10,15,14.0,249.0,1.95,13.65,261.0,236.36,185.67
2018,5,14,10,30,17.0,275.0,2.0,13.7,290.0,262.86,206.17
2018,5,14,10,45,22.5,301.0,2.1,13.8,321.0,288.58,226.0
