Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,1,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,6,13,4,45,54.0,6.5,5.0,11.05,8.0,0.0,0.0
2018,6,13,5,0,108.0,13.0,5.0,11.2,16.0,12.39,0.0
2018,6,13,5,15,246.5,24.0,5.0,11.7,47.5,19.59,6.87
2018,6,13,5,30,385.0,35.0,5.0,12.2,79.0,27.87,18.33
2018,6,13,5,45,475.5,41.5,5.0,12.7,122.0,31.55,22.28
2018,6,13,6,0,566.0,48.0,5.0,13.2,165.0,35.16,25.8
2018,6,13,6,15,623.0,53.0,5.0,13.85,213.5,37.35,27.86
2018,6,13,6,30,680.0,58.0,5.0,14.5,262.0,43.29,33.13
2018,6,13,6,45,719.0,62.0,5.05,15.1,313.0,44.7,34.25
2018,6,13,7,0,758.0,66.0,5.1,15.7,364.0,46.05,35.27
2018,6,13,7,15,784.5,69.0,5.1,16.3,414.0,66.78,36.76
2018,6,13,7,30,811.0,72.0,5.1,16.9,464.0,110.55,56.57
2018,6,13,7,45,831.5,74.5,5.1,17.5,513.5,163.55,93.49
2018,6,13,8,0,852.0,77.0,5.1,18.1,563.0,211.61,131.82
2018,6,13,8,15,867.5,79.5,5.1,18.55,610.0,260.7,174.21
2018,6,13,8,30,883.0,82.0,5.1,19.0,657.0,311.28,218.97
2018,6,13,8,45,894.0,84.0,5.1,19.4,699.5,361.32,263.55
2018,6,13,9,0,905.0,86.0,5.1,19.8,742.0,412.05,308.05
2018,6,13,9,15,912.5,89.0,5.1,20.1,780.5,462.6,351.63
2018,6,13,9,30,920.0,92.0,5.1,20.4,819.0,513.12,394.07
2018,6,13,9,45,925.5,94.0,5.1,20.75,852.0,561.54,433.73
2018,6,13,10,0,931.0,96.0,5.1,21.1,885.0,609.33,471.83
2018,6,13,10,15,937.0,97.0,5.05,21.3,912.5,655.76,508.04
2018,6,13,10,30,943.0,98.0,5.0,21.5,940.0,701.2,542.63
2018,6,13,10,45,947.5,98.5,5.0,21.7,961.5,744.0,574.54
2018,6,13,11,0,952.0,99.0,5.0,21.9,983.0,785.33,603.07
2018,6,13,11,15,954.5,99.5,5.0,21.95,997.0,823.48,629.46
2018,6,13,11,30,957.0,100.0,5.0,22.0,1011.0,859.7,654.34
2018,6,13,11,45,958.5,100.0,5.0,22.05,1018.0,892.55,676.74
2018,6,13,12,0,960.0,100.0,5.0,22.1,1025.0,923.13,697.5
2018,6,13,12,15,956.0,102.5,5.05,22.0,1023.0,948.8,715.61
2018,6,13,12,30,952.0,105.0,5.1,21.9,1021.0,971.75,731.93
2018,6,13,12,45,945.0,108.0,5.1,21.85,1011.5,989.59,744.33
2018,6,13,13,0,938.0,111.0,5.1,21.8,1002.0,1004.48,754.82
2018,6,13,13,15,935.5,111.0,5.15,21.6,987.5,1017.69,765.13
2018,6,13,13,30,933.0,111.0,5.2,21.4,973.0,1027.9,773.54
2018,6,13,13,45,924.0,113.0,5.2,21.25,950.0,1030.74,776.53
2018,6,13,14,0,915.0,115.0,5.2,21.1,927.0,1030.51,777.61
2018,6,13,14,15,889.0,124.0,5.2,20.9,892.5,1017.81,770.45
2018,6,13,14,30,863.0,133.0,5.2,20.7,858.0,1002.34,761.54
2018,6,13,14,45,865.0,125.0,5.2,20.45,826.5,993.75,757.63
2018,6,13,15,0,867.0,117.0,5.2,20.2,795.0,982.0,751.59
2018,6,13,15,15,868.5,109.0,5.2,20.2,759.0,966.65,742.41
2018,6,13,15,30,870.0,101.0,5.2,20.2,723.0,948.22,731.16
2018,6,13,15,45,859.5,97.0,5.1,19.55,679.5,920.23,714.36
2018,6,13,16,0,849.0,93.0,5.0,18.9,636.0,889.93,695.86
2018,6,13,16,15,830.5,90.5,5.0,18.55,588.5,859.75,677.14
2018,6,13,16,30,812.0,88.0,5.0,18.2,541.0,820.32,651.43
2018,6,13,16,45,787.5,85.0,4.95,17.8,491.0,773.99,620.09
2018,6,13,17,0,763.0,82.0,4.9,17.4,441.0,726.95,587.67
2018,6,13,17,15,731.5,78.0,4.85,16.9,390.5,672.91,549.39
2018,6,13,17,30,700.0,74.0,4.8,16.4,340.0,622.85,513.22
2018,6,13,17,45,655.5,69.0,4.75,15.95,290.0,559.99,465.34
2018,6,13,18,0,611.0,64.0,4.7,15.5,240.0,499.24,416.33
2018,6,13,18,15,547.5,58.0,4.65,15.0,193.0,428.11,356.97
2018,6,13,18,30,484.0,52.0,4.6,14.5,146.0,361.34,299.07
2018,6,13,18,45,389.0,43.5,4.55,14.0,105.5,280.01,227.4
2018,6,13,19,0,294.0,35.0,4.5,13.5,65.0,206.65,158.49
2018,6,13,19,15,174.0,22.0,4.45,13.2,37.5,117.06,30.43
2018,6,13,19,30,54.0,9.0,4.4,12.9,10.0,29.16,0.0
2018,6,13,19,45,27.0,4.5,4.35,12.6,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,9.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,14,4,45,40.0,6.5,4.05,9.65,7.5,0.0,0.0
2018,6,14,5,0,80.0,13.0,4.0,9.8,15.0,12.39,0.0
2018,6,14,5,15,204.5,25.5,3.95,10.3,45.5,20.15,7.28
2018,6,14,5,30,329.0,38.0,3.9,10.8,76.0,30.74,20.93
2018,6,14,5,45,421.0,46.0,3.8,11.3,118.0,35.58,26.0
2018,6,14,6,0,513.0,54.0,3.7,11.8,160.0,40.25,30.53
2018,6,14,6,15,572.5,60.0,3.55,12.45,208.0,42.97,33.09
2018,6,14,6,30,632.0,66.0,3.4,13.1,256.0,45.58,35.39
2018,6,14,6,45,673.0,70.5,3.3,13.8,306.0,46.85,36.38
2018,6,14,7,0,714.0,75.0,3.2,14.5,356.0,53.11,41.72
2018,6,14,7,15,744.5,78.5,3.1,15.15,406.5,72.96,42.92
2018,6,14,7,30,775.0,82.0,3.0,15.8,457.0,115.43,62.18
2018,6,14,7,45,797.5,85.5,2.9,16.45,506.5,160.43,92.55
2018,6,14,8,0,820.0,89.0,2.8,17.1,556.0,208.06,130.27
2018,6,14,8,15,837.0,91.5,2.7,17.65,603.0,256.13,171.29
2018,6,14,8,30,854.0,94.0,2.6,18.2,650.0,312.55,219.8
2018,6,14,8,45,867.5,96.5,2.55,18.8,693.5,362.47,263.11
2018,6,14,9,0,881.0,99.0,2.5,19.4,737.0,413.33,306.39
2018,6,14,9,15,894.5,98.5,2.55,19.75,776.5,462.5,347.86
2018,6,14,9,30,908.0,98.0,2.6,20.1,816.0,512.16,388.65
2018,6,14,9,45,920.5,97.0,2.65,20.45,851.0,561.17,427.87
2018,6,14,10,0,933.0,96.0,2.7,20.8,886.0,610.16,466.0
2018,6,14,10,15,938.0,97.5,2.75,20.95,913.5,656.49,501.54
2018,6,14,10,30,943.0,99.0,2.8,21.1,941.0,701.77,535.48
2018,6,14,10,45,946.5,100.0,2.9,21.25,962.0,744.33,566.91
2018,6,14,11,0,950.0,101.0,3.0,21.4,983.0,785.36,595.01
2018,6,14,11,15,951.5,102.5,3.1,21.4,997.0,823.6,621.36
2018,6,14,11,30,953.0,104.0,3.2,21.4,1011.0,859.87,646.26
2018,6,14,11,45,952.5,105.5,3.35,21.35,1017.5,892.37,668.97
2018,6,14,12,0,952.0,107.0,3.5,21.3,1024.0,922.54,690.12
2018,6,14,12,15,952.0,106.5,3.55,21.25,1023.5,948.84,708.06
2018,6,14,12,30,952.0,106.0,3.6,21.2,1023.0,972.55,724.33
2018,6,14,12,45,950.5,106.0,3.7,21.1,1015.0,992.66,738.73
2018,6,14,13,0,949.0,106.0,3.8,21.0,1007.0,1009.9,751.34
2018,6,14,13,15,945.5,106.0,3.85,20.9,992.0,1022.27,760.49
2018,6,14,13,30,942.0,106.0,3.9,20.8,977.0,1031.58,767.76
2018,6,14,13,45,937.0,105.0,3.9,20.75,954.5,1035.28,770.95
2018,6,14,14,0,932.0,104.0,3.9,20.7,932.0,1035.83,772.22
2018,6,14,14,15,926.0,103.5,3.9,20.55,904.0,1032.8,771.56
2018,6,14,14,30,920.0,103.0,3.9,20.4,876.0,1026.71,769.0
2018,6,14,14,45,912.0,101.0,3.9,20.25,841.5,1014.0,762.12
2018,6,14,15,0,904.0,99.0,3.9,20.1,807.0,998.36,753.4
2018,6,14,15,15,893.5,97.5,3.9,20.1,767.5,978.06,741.16
2018,6,14,15,30,883.0,96.0,3.9,20.1,728.0,955.15,727.21
2018,6,14,15,45,870.0,93.5,3.85,19.7,684.0,926.3,709.95
2018,6,14,16,0,857.0,91.0,3.8,19.3,640.0,895.25,691.09
2018,6,14,16,15,841.0,88.5,3.8,18.95,593.5,859.54,668.9
2018,6,14,16,30,825.0,86.0,3.8,18.6,547.0,829.54,650.58
2018,6,14,16,45,801.5,83.5,3.8,18.25,497.5,784.3,620.85
2018,6,14,17,0,778.0,81.0,3.8,17.9,448.0,738.26,590.04
2018,6,14,17,15,745.5,77.5,3.8,17.4,397.0,683.57,552.29
2018,6,14,17,30,713.0,74.0,3.8,16.9,346.0,629.24,513.75
2018,6,14,17,45,667.5,69.5,3.75,16.4,295.0,569.44,469.25
2018,6,14,18,0,622.0,65.0,3.7,15.9,244.0,508.17,420.63
2018,6,14,18,15,555.5,59.5,3.65,15.3,196.5,435.3,360.77
2018,6,14,18,30,489.0,54.0,3.6,14.7,149.0,366.92,302.28
2018,6,14,18,45,386.0,45.5,3.55,14.1,107.5,280.93,227.5
2018,6,14,19,0,283.0,37.0,3.5,13.5,66.0,204.98,157.29
2018,6,14,19,15,162.0,23.0,3.5,13.1,38.0,113.86,34.11
2018,6,14,19,30,41.0,9.0,3.5,12.7,10.0,24.25,0.0
2018,6,14,19,45,20.5,4.5,3.45,12.35,5.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,15,4,45,40.5,6.5,3.9,10.15,7.5,0.0,0.0
2018,6,15,5,0,81.0,13.0,3.9,10.4,15.0,12.39,0.0
2018,6,15,5,15,203.0,25.5,3.9,10.85,45.0,20.16,7.21
2018,6,15,5,30,325.0,38.0,3.9,11.3,75.0,30.75,20.88
2018,6,15,5,45,414.0,46.0,3.9,11.7,116.5,35.58,25.96
2018,6,15,6,0,503.0,54.0,3.9,12.1,158.0,40.25,30.49
2018,6,15,6,15,561.5,60.0,3.9,12.55,205.0,42.96,33.06
2018,6,15,6,30,620.0,66.0,3.9,13.0,252.0,45.56,35.38
2018,6,15,6,45,660.5,71.0,3.9,13.45,301.5,47.2,36.74
2018,6,15,7,0,701.0,76.0,3.9,13.9,351.0,48.73,37.93
2018,6,15,7,15,723.5,81.5,3.9,14.3,399.0,74.61,44.94
2018,6,15,7,30,746.0,87.0,3.9,14.7,447.0,117.0,64.92
2018,6,15,7,45,775.0,88.5,3.95,15.05,497.5,159.76,93.6
2018,6,15,8,0,804.0,90.0,4.0,15.4,548.0,205.8,130.21
2018,6,15,8,15,812.0,96.5,3.95,15.75,592.0,254.22,172.39
2018,6,15,8,30,820.0,103.0,3.9,16.1,636.0,303.53,216.27
2018,6,15,8,45,833.5,105.5,3.85,16.45,679.0,352.12,259.4
2018,6,15,9,0,847.0,108.0,3.8,16.8,722.0,407.51,307.17
2018,6,15,9,15,868.0,105.5,3.8,17.1,764.0,456.66,349.27
2018,6,15,9,30,889.0,103.0,3.8,17.4,806.0,507.01,391.36
2018,6,15,9,45,898.5,103.5,3.8,17.65,839.5,554.88,430.63
2018,6,15,10,0,908.0,104.0,3.8,17.9,873.0,602.51,468.68
2018,6,15,10,15,914.5,104.5,3.75,18.05,900.5,647.87,504.11
2018,6,15,10,30,921.0,105.0,3.7,18.2,928.0,692.32,537.99
2018,6,15,10,45,925.5,106.0,3.7,18.35,949.5,734.75,569.76
2018,6,15,11,0,930.0,107.0,3.7,18.5,971.0,775.76,598.24
2018,6,15,11,15,932.5,108.0,3.7,18.55,985.0,813.66,624.33
2018,6,15,11,30,935.0,109.0,3.7,18.6,999.0,849.7,648.95
2018,6,15,11,45,936.0,109.5,3.65,18.65,1006.0,882.05,670.59
2018,6,15,12,0,937.0,110.0,3.6,18.7,1013.0,912.17,690.59
2018,6,15,12,15,936.0,111.0,3.65,18.6,1012.5,938.66,709.04
2018,6,15,12,30,935.0,112.0,3.7,18.5,1012.0,962.62,725.82
2018,6,15,12,45,933.5,111.5,3.75,18.45,1004.5,982.01,739.45
2018,6,15,13,0,932.0,111.0,3.8,18.4,997.0,998.59,751.28
2018,6,15,13,15,929.0,111.0,3.9,18.25,982.5,1011.32,761.25
2018,6,15,13,30,926.0,111.0,4.0,18.1,968.0,1021.04,769.36
2018,6,15,13,45,922.0,110.0,4.1,18.0,946.5,1025.72,774.05
2018,6,15,14,0,918.0,109.0,4.2,17.9,925.0,1027.31,776.82
2018,6,15,14,15,911.5,108.5,4.2,17.7,897.0,1023.89,775.98
2018,6,15,14,30,905.0,108.0,4.2,17.5,869.0,1017.45,773.25
2018,6,15,14,45,895.5,107.5,4.25,17.3,835.0,1005.1,766.93
2018,6,15,15,0,886.0,107.0,4.3,17.1,801.0,989.94,758.77
2018,6,15,15,15,875.5,104.5,4.3,17.1,761.5,968.88,745.72
2018,6,15,15,30,865.0,102.0,4.3,17.1,722.0,945.23,730.93
2018,6,15,15,45,849.0,100.5,4.3,16.7,678.0,915.18,712.67
2018,6,15,16,0,833.0,99.0,4.3,16.3,634.0,891.0,698.61
2018,6,15,16,15,811.5,98.0,4.3,16.0,586.5,852.72,673.94
2018,6,15,16,30,790.0,97.0,4.3,15.7,539.0,813.05,648.02
2018,6,15,16,45,764.0,94.5,4.25,15.45,490.0,766.72,616.31
2018,6,15,17,0,738.0,92.0,4.2,15.2,441.0,723.69,586.59
2018,6,15,17,15,704.0,88.5,4.15,14.8,391.0,669.47,548.07
2018,6,15,17,30,670.0,85.0,4.1,14.4,341.0,615.84,509.01
2018,6,15,17,45,621.0,79.5,4.1,13.95,290.5,550.25,458.51
2018,6,15,18,0,572.0,74.0,4.1,13.5,240.0,487.04,407.66
2018,6,15,18,15,506.5,67.0,4.0,13.05,193.0,414.68,347.19
2018,6,15,18,30,441.0,60.0,3.9,12.6,146.0,346.63,288.23
2018,6,15,18,45,345.5,50.0,3.8,12.15,106.0,264.5,215.95
2018,6,15,19,0,250.0,40.0,3.7,11.7,66.0,193.86,150.02
2018,6,15,19,15,145.5,25.5,3.55,11.45,39.0,110.9,37.35
2018,6,15,19,30,41.0,11.0,3.4,11.2,12.0,26.19,0.0
2018,6,15,19,45,20.5,5.5,3.3,10.9,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,16,4,45,33.5,6.0,0.65,10.15,7.0,0.0,0.0
2018,6,16,5,0,67.0,12.0,0.6,10.5,14.0,11.44,0.0
2018,6,16,5,15,192.5,25.0,0.5,10.95,44.0,19.74,6.92
2018,6,16,5,30,318.0,38.0,0.4,11.4,74.0,30.76,20.98
2018,6,16,5,45,368.5,46.5,0.25,11.9,107.5,35.99,26.43
2018,6,16,6,0,419.0,55.0,0.1,12.4,141.0,40.99,31.26
2018,6,16,6,15,443.5,63.5,0.25,12.95,176.5,45.65,35.53
2018,6,16,6,30,468.0,72.0,0.4,13.5,212.0,50.0,39.36
2018,6,16,6,45,376.0,96.5,0.55,14.05,222.0,67.04,54.31
2018,6,16,7,0,284.0,121.0,0.7,14.6,232.0,89.86,74.03
2018,6,16,7,15,261.0,141.0,0.8,15.05,254.0,110.33,82.59
2018,6,16,7,30,238.0,161.0,0.9,15.5,276.0,138.04,100.53
2018,6,16,7,45,250.5,180.0,1.0,16.0,312.5,167.68,121.77
2018,6,16,8,0,263.0,199.0,1.1,16.5,349.0,198.93,145.76
2018,6,16,8,15,262.5,213.5,1.15,16.9,373.5,225.54,167.37
2018,6,16,8,30,262.0,228.0,1.2,17.3,398.0,252.29,189.32
2018,6,16,8,45,260.5,239.0,1.25,17.7,418.0,276.14,208.97
2018,6,16,9,0,259.0,250.0,1.3,18.1,438.0,299.89,228.29
2018,6,16,9,15,256.0,251.0,1.4,18.4,445.0,314.97,240.96
2018,6,16,9,30,253.0,252.0,1.5,18.7,452.0,329.5,253.0
2018,6,16,9,45,232.0,242.5,1.6,18.95,432.0,325.55,250.9
2018,6,16,10,0,211.0,233.0,1.7,19.2,412.0,319.1,246.65
2018,6,16,10,15,118.5,284.0,1.85,19.25,385.0,323.19,248.85
2018,6,16,10,30,26.0,335.0,2.0,19.3,358.0,317.76,242.96
2018,6,16,10,45,24.5,335.5,2.15,19.4,357.5,320.58,245.02
2018,6,16,11,0,23.0,336.0,2.3,19.5,357.0,325.79,248.83
2018,6,16,11,15,48.5,364.0,2.45,19.5,409.5,370.98,283.38
2018,6,16,11,30,74.0,392.0,2.6,19.5,462.0,421.08,321.17
2018,6,16,11,45,192.0,383.0,2.75,19.55,567.5,517.64,395.51
2018,6,16,12,0,310.0,374.0,2.9,19.6,673.0,621.97,473.84
2018,6,16,12,15,315.0,379.5,3.05,19.5,683.0,645.14,490.69
2018,6,16,12,30,320.0,385.0,3.2,19.4,693.0,667.84,507.7
2018,6,16,12,45,364.0,377.5,3.35,19.3,725.5,713.56,542.22
2018,6,16,13,0,408.0,370.0,3.5,19.2,758.0,766.28,581.23
2018,6,16,13,15,486.0,338.0,3.65,19.1,793.0,821.87,623.44
2018,6,16,13,30,564.0,306.0,3.8,19.0,828.0,876.58,664.83
2018,6,16,13,45,672.0,247.5,3.9,18.85,855.0,935.02,709.58
2018,6,16,14,0,780.0,189.0,4.0,18.7,882.0,982.53,743.45
2018,6,16,14,15,864.0,144.0,4.05,18.5,889.5,1014.07,766.33
2018,6,16,14,30,948.0,99.0,4.1,18.3,897.0,1050.28,792.61
2018,6,16,14,45,862.5,127.0,4.2,18.1,830.5,993.92,756.35
2018,6,16,15,0,777.0,155.0,4.3,17.9,764.0,945.27,725.53
2018,6,16,15,15,847.0,123.5,4.3,17.9,757.0,971.46,745.56
2018,6,16,15,30,917.0,92.0,4.3,17.9,750.0,983.43,755.32
2018,6,16,15,45,904.0,90.5,4.4,17.3,705.5,955.17,739.73
2018,6,16,16,0,891.0,89.0,4.5,16.7,661.0,924.64,722.8
2018,6,16,16,15,872.0,87.5,4.5,16.3,612.5,886.7,698.93
2018,6,16,16,30,853.0,86.0,4.5,15.9,564.0,854.56,679.02
2018,6,16,16,45,828.5,83.5,4.5,15.45,513.0,807.72,648.04
2018,6,16,17,0,804.0,81.0,4.5,15.0,462.0,760.08,615.88
2018,6,16,17,15,769.5,78.0,4.4,14.55,409.5,703.6,575.69
2018,6,16,17,30,735.0,75.0,4.3,14.1,357.0,647.54,534.85
2018,6,16,17,45,686.0,71.5,4.25,13.6,305.0,585.81,488.41
2018,6,16,18,0,637.0,68.0,4.2,13.1,253.0,522.69,437.68
2018,6,16,18,15,564.0,62.5,4.1,12.6,203.5,445.03,372.97
2018,6,16,18,30,491.0,57.0,4.0,12.1,154.0,372.25,310.07
2018,6,16,18,45,380.5,49.0,3.95,11.6,111.5,282.23,231.13
2018,6,16,19,0,270.0,41.0,3.9,11.1,69.0,204.92,159.47
2018,6,16,19,15,159.0,26.5,3.8,10.75,41.0,118.51,44.04
2018,6,16,19,30,48.0,12.0,3.7,10.4,13.0,29.87,0.0
2018,6,16,19,45,24.0,6.0,3.65,10.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,9.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,17,4,45,25.5,6.5,1.45,10.2,7.0,0.0,0.0
2018,6,17,5,0,51.0,13.0,1.5,10.3,14.0,12.39,0.0
2018,6,17,5,15,151.5,27.0,1.55,10.55,42.0,21.38,7.84
2018,6,17,5,30,252.0,41.0,1.6,10.8,70.0,31.95,21.99
2018,6,17,5,45,329.0,52.0,1.6,11.05,108.5,39.69,29.7
2018,6,17,6,0,406.0,63.0,1.6,11.3,147.0,47.12,36.78
2018,6,17,6,15,450.0,72.5,1.65,11.6,188.5,53.56,42.75
2018,6,17,6,30,494.0,82.0,1.7,11.9,230.0,58.51,47.2
2018,6,17,6,45,505.0,93.5,1.7,12.25,268.5,64.7,52.6
2018,6,17,7,0,516.0,105.0,1.7,12.6,307.0,70.41,57.46
2018,6,17,7,15,449.5,123.5,1.65,12.95,317.0,94.49,66.94
2018,6,17,7,30,383.0,142.0,1.6,13.3,327.0,126.96,87.06
2018,6,17,7,45,328.5,174.5,1.6,13.7,345.0,173.34,124.37
2018,6,17,8,0,274.0,207.0,1.6,14.1,363.0,206.46,152.99
2018,6,17,8,15,242.5,239.5,1.55,14.5,386.0,239.9,181.33
2018,6,17,8,30,211.0,272.0,1.5,14.9,409.0,278.75,213.48
2018,6,17,8,45,304.0,259.5,1.45,15.35,471.5,305.62,232.83
2018,6,17,9,0,397.0,247.0,1.4,15.8,534.0,342.01,260.65
2018,6,17,9,15,462.5,233.5,1.4,16.15,585.5,381.56,291.91
2018,6,17,9,30,528.0,220.0,1.4,16.5,637.0,424.67,325.9
2018,6,17,9,45,528.0,235.0,1.35,16.9,667.0,464.75,356.74
2018,6,17,10,0,528.0,250.0,1.3,17.3,697.0,506.63,387.93
2018,6,17,10,15,594.5,241.5,1.3,17.65,760.0,564.43,430.86
2018,6,17,10,30,661.0,233.0,1.3,18.0,823.0,629.2,477.74
2018,6,17,10,45,784.0,177.0,1.3,18.35,893.0,697.25,527.3
2018,6,17,11,0,907.0,121.0,1.3,18.7,963.0,770.48,578.42
2018,6,17,11,15,909.5,122.0,1.35,18.9,977.0,807.72,602.49
2018,6,17,11,30,912.0,123.0,1.4,19.1,991.0,843.15,625.57
2018,6,17,11,45,912.5,124.0,1.4,19.3,998.0,875.01,645.54
2018,6,17,12,0,913.0,125.0,1.4,19.5,1005.0,904.7,663.99
2018,6,17,12,15,912.0,125.0,1.45,19.55,1004.0,929.89,680.53
2018,6,17,12,30,911.0,125.0,1.5,19.6,1003.0,952.6,695.54
2018,6,17,12,45,832.0,162.5,1.55,19.65,959.5,942.67,689.57
2018,6,17,13,0,753.0,200.0,1.6,19.7,916.0,922.57,677.4
2018,6,17,13,15,677.5,234.5,1.6,19.6,871.0,904.77,666.59
2018,6,17,13,30,602.0,269.0,1.6,19.5,826.0,878.02,648.4
2018,6,17,13,45,743.5,197.0,1.65,19.35,869.0,953.16,701.1
2018,6,17,14,0,885.0,125.0,1.7,19.2,912.0,1011.39,739.67
2018,6,17,14,15,877.5,123.5,1.7,19.0,883.5,1006.2,737.04
2018,6,17,14,30,870.0,122.0,1.7,18.8,855.0,998.06,733.41
2018,6,17,14,45,860.0,120.5,1.7,18.6,820.5,984.6,726.46
2018,6,17,15,0,850.0,119.0,1.7,18.4,786.0,968.39,717.85
2018,6,17,15,15,838.0,117.0,1.7,18.4,747.0,955.57,711.01
2018,6,17,15,30,826.0,115.0,1.7,18.4,708.0,931.81,696.97
2018,6,17,15,45,812.5,111.5,1.65,17.8,665.0,902.59,680.3
2018,6,17,16,0,799.0,108.0,1.6,17.2,622.0,871.26,662.11
2018,6,17,16,15,782.5,104.0,1.55,16.85,576.0,834.75,639.58
2018,6,17,16,30,766.0,100.0,1.5,16.5,530.0,796.66,615.73
2018,6,17,16,45,743.5,96.0,1.45,16.1,482.0,752.21,587.15
2018,6,17,17,0,721.0,92.0,1.4,15.7,434.0,710.89,560.32
2018,6,17,17,15,689.0,87.5,1.35,15.25,384.5,657.55,524.15
2018,6,17,17,30,657.0,83.0,1.3,14.8,335.0,604.72,487.43
2018,6,17,17,45,614.5,76.5,1.3,14.35,286.0,542.92,442.21
2018,6,17,18,0,572.0,70.0,1.3,13.9,237.0,483.1,396.18
2018,6,17,18,15,511.0,63.0,1.25,13.5,191.0,413.62,340.1
2018,6,17,18,30,450.0,56.0,1.2,13.1,145.0,348.27,285.15
2018,6,17,18,45,361.5,46.5,1.15,12.7,105.5,270.25,218.02
2018,6,17,19,0,273.0,37.0,1.1,12.3,66.0,200.51,154.35
2018,6,17,19,15,166.0,24.0,1.05,12.05,39.0,118.18,46.48
2018,6,17,19,30,59.0,11.0,1.0,11.8,12.0,33.18,0.0
2018,6,17,19,45,29.5,5.5,0.95,11.6,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,0.65,10.15,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,0.7,10.4,3.0,2.86,0.0
2018,6,18,5,15,0.0,8.5,0.7,10.85,8.5,7.87,0.0
2018,6,18,5,30,0.0,14.0,0.7,11.3,14.0,12.97,5.59
2018,6,18,5,45,0.0,22.5,0.7,11.8,22.5,20.86,12.96
2018,6,18,6,0,0.0,31.0,0.7,12.3,31.0,28.77,20.26
2018,6,18,6,15,0.0,38.0,0.75,12.75,38.0,35.28,26.22
2018,6,18,6,30,0.0,45.0,0.8,13.2,45.0,41.8,32.05
2018,6,18,6,45,0.0,51.0,0.8,13.65,51.0,47.39,36.94
2018,6,18,7,0,0.0,57.0,0.8,14.1,57.0,52.99,41.73
2018,6,18,7,15,0.0,82.5,0.8,14.55,82.5,76.59,59.3
2018,6,18,7,30,0.0,108.0,0.8,15.0,108.0,98.83,77.4
2018,6,18,7,45,1.5,131.5,0.8,15.4,132.5,119.51,93.84
2018,6,18,8,0,3.0,155.0,0.8,15.8,157.0,140.4,110.18
2018,6,18,8,15,87.5,174.5,0.8,16.3,231.5,165.01,126.13
2018,6,18,8,30,172.0,194.0,0.8,16.8,306.0,201.71,152.56
2018,6,18,8,45,218.0,214.5,0.85,17.3,366.0,243.32,184.5
2018,6,18,9,0,264.0,235.0,0.9,17.8,426.0,289.76,220.18
2018,6,18,9,15,350.0,229.0,0.95,18.15,496.5,330.38,251.31
2018,6,18,9,30,436.0,223.0,1.0,18.5,567.0,385.77,293.82
2018,6,18,9,45,379.5,255.0,1.05,18.9,563.5,406.24,309.74
2018,6,18,10,0,323.0,287.0,1.1,19.3,560.0,426.5,324.74
2018,6,18,10,15,298.5,308.0,1.2,19.45,567.0,446.84,340.04
2018,6,18,10,30,274.0,329.0,1.3,19.6,574.0,465.13,353.45
2018,6,18,10,45,261.0,311.5,1.35,19.75,549.0,456.3,347.41
2018,6,18,11,0,248.0,294.0,1.4,19.9,524.0,445.46,339.97
2018,6,18,11,15,262.5,287.0,1.45,19.95,534.0,463.07,353.67
2018,6,18,11,30,277.0,280.0,1.5,20.0,544.0,481.93,368.03
2018,6,18,11,45,418.5,269.0,1.6,20.05,671.0,602.96,458.05
2018,6,18,12,0,560.0,258.0,1.7,20.1,798.0,730.51,549.25
2018,6,18,12,15,638.5,215.0,1.75,20.05,830.5,779.76,584.74
2018,6,18,12,30,717.0,172.0,1.8,20.0,863.0,826.25,616.38
2018,6,18,12,45,519.5,248.0,1.85,19.95,746.5,738.99,555.07
2018,6,18,13,0,322.0,324.0,1.9,19.9,630.0,639.7,481.97
2018,6,18,13,15,286.0,332.5,1.95,19.85,601.5,615.03,465.19
2018,6,18,13,30,250.0,341.0,2.0,19.8,573.0,596.22,451.63
2018,6,18,13,45,394.0,286.5,2.0,19.7,642.0,698.69,529.04
2018,6,18,14,0,538.0,232.0,2.0,19.6,711.0,794.27,599.12
2018,6,18,14,15,680.5,180.5,2.05,19.5,767.0,885.43,662.78
2018,6,18,14,30,823.0,129.0,2.1,19.4,823.0,959.09,712.63
2018,6,18,14,45,745.5,143.5,2.1,19.25,753.0,905.89,677.9
2018,6,18,15,0,668.0,158.0,2.1,19.1,683.0,847.59,640.5
2018,6,18,15,15,757.5,130.5,2.1,19.1,697.5,893.37,673.5
2018,6,18,15,30,847.0,103.0,2.1,19.1,712.0,930.01,699.22
2018,6,18,15,45,834.5,100.5,2.2,18.75,669.5,902.51,683.83
2018,6,18,16,0,822.0,98.0,2.3,18.4,627.0,880.73,672.82
2018,6,18,16,15,806.0,94.5,2.3,18.15,581.0,844.7,650.57
2018,6,18,16,30,790.0,91.0,2.3,17.9,535.0,807.03,627.0
2018,6,18,16,45,768.0,87.0,2.35,17.6,486.5,762.32,598.48
2018,6,18,17,0,746.0,83.0,2.4,17.3,438.0,716.8,568.73
2018,6,18,17,15,716.5,78.5,2.4,16.95,388.5,664.34,532.86
2018,6,18,17,30,687.0,74.0,2.4,16.6,339.0,615.65,498.85
2018,6,18,17,45,646.5,69.0,2.4,16.25,290.0,556.04,455.01
2018,6,18,18,0,606.0,64.0,2.4,15.9,241.0,498.24,409.77
2018,6,18,18,15,547.5,57.5,2.35,15.45,194.5,429.62,353.97
2018,6,18,18,30,489.0,51.0,2.3,15.0,148.0,365.02,299.21
2018,6,18,18,45,401.0,43.0,2.3,14.55,108.0,287.51,232.07
2018,6,18,19,0,313.0,35.0,2.3,14.1,68.0,217.38,167.55
2018,6,18,19,15,194.5,23.0,2.3,13.8,40.5,129.25,53.87
2018,6,18,19,30,76.0,11.0,2.3,13.5,13.0,39.78,0.0
2018,6,18,19,45,38.0,5.5,2.3,13.2,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,19,4,45,6.0,4.0,2.0,11.55,4.0,0.0,0.0
2018,6,19,5,0,12.0,8.0,2.0,11.8,8.0,7.63,0.0
2018,6,19,5,15,41.5,20.0,1.95,12.3,24.0,17.65,5.15
2018,6,19,5,30,71.0,32.0,1.9,12.8,40.0,26.36,16.97
2018,6,19,5,45,117.5,47.0,1.85,13.25,68.0,38.01,27.93
2018,6,19,6,0,164.0,62.0,1.8,13.7,96.0,49.31,38.34
2018,6,19,6,15,189.5,76.5,1.8,13.9,125.5,59.83,47.92
2018,6,19,6,30,215.0,91.0,1.8,14.1,155.0,69.99,56.96
2018,6,19,6,45,136.5,112.0,1.8,14.3,155.5,89.97,74.47
2018,6,19,7,0,58.0,133.0,1.8,14.5,156.0,110.74,92.36
2018,6,19,7,15,183.0,148.0,1.8,14.75,233.5,112.61,86.18
2018,6,19,7,30,308.0,163.0,1.8,15.0,311.0,144.18,103.53
2018,6,19,7,45,368.0,169.0,1.85,15.25,364.5,165.68,115.75
2018,6,19,8,0,428.0,175.0,1.9,15.5,418.0,201.38,141.78
2018,6,19,8,15,422.0,194.0,1.9,16.0,450.5,238.29,172.73
2018,6,19,8,30,416.0,213.0,1.9,16.5,483.0,274.95,203.73
2018,6,19,8,45,478.5,214.0,1.9,16.95,544.5,319.45,239.06
2018,6,19,9,0,541.0,215.0,1.9,17.4,606.0,369.98,279.2
2018,6,19,9,15,697.0,164.5,1.9,18.1,696.5,421.75,319.4
2018,6,19,9,30,853.0,114.0,1.9,18.8,787.0,497.31,377.66
2018,6,19,9,45,788.5,138.0,1.9,19.45,781.0,521.08,397.21
2018,6,19,10,0,724.0,162.0,1.9,20.1,775.0,543.13,414.4
2018,6,19,10,15,737.5,164.5,1.95,20.5,806.0,587.52,447.91
2018,6,19,10,30,751.0,167.0,2.0,20.9,837.0,632.05,480.57
2018,6,19,10,45,847.5,131.5,2.05,21.25,904.5,701.26,531.31
2018,6,19,11,0,944.0,96.0,2.1,21.6,972.0,774.63,581.91
2018,6,19,11,15,946.5,96.5,2.25,21.65,986.5,812.58,607.77
2018,6,19,11,30,949.0,97.0,2.4,21.7,1001.0,848.62,632.56
2018,6,19,11,45,950.5,97.0,2.5,21.7,1008.0,881.33,654.81
2018,6,19,12,0,952.0,97.0,2.6,21.7,1015.0,911.8,675.55
2018,6,19,12,15,949.5,99.0,2.7,21.6,1014.5,938.25,693.92
2018,6,19,12,30,947.0,101.0,2.8,21.5,1014.0,962.08,710.62
2018,6,19,12,45,942.5,103.0,2.9,21.45,1005.5,981.33,724.27
2018,6,19,13,0,938.0,105.0,3.0,21.4,997.0,997.7,736.14
2018,6,19,13,15,936.0,104.0,3.1,21.25,982.5,1010.53,746.1
2018,6,19,13,30,934.0,103.0,3.2,21.1,968.0,1020.34,754.21
2018,6,19,13,45,930.5,102.0,3.25,20.95,947.0,1025.6,759.08
2018,6,19,14,0,927.0,101.0,3.3,20.8,926.0,1027.77,762.07
2018,6,19,14,15,922.0,99.5,3.35,20.6,898.5,1024.82,761.98
2018,6,19,14,30,917.0,98.0,3.4,20.4,871.0,1018.78,760.0
2018,6,19,14,45,910.5,96.0,3.4,20.25,837.5,1007.7,754.24
2018,6,19,15,0,904.0,94.0,3.4,20.1,804.0,993.66,746.64
2018,6,19,15,15,894.0,92.0,3.4,20.1,765.0,973.39,734.5
2018,6,19,15,30,884.0,90.0,3.4,20.1,726.0,950.49,720.65
2018,6,19,15,45,871.5,88.0,3.45,19.6,683.0,922.77,705.18
2018,6,19,16,0,859.0,86.0,3.5,19.1,640.0,892.83,688.02
2018,6,19,16,15,843.5,83.5,3.45,18.75,593.5,857.6,665.95
2018,6,19,16,30,828.0,81.0,3.4,18.4,547.0,820.7,642.49
2018,6,19,16,45,807.0,77.5,3.4,18.05,498.0,783.58,618.8
2018,6,19,17,0,786.0,74.0,3.4,17.7,449.0,738.27,588.64
2018,6,19,17,15,758.0,70.5,3.35,17.25,399.0,686.89,553.28
2018,6,19,17,30,730.0,67.0,3.3,16.8,349.0,635.58,517.06
2018,6,19,17,45,691.0,63.0,3.25,16.35,299.5,576.35,473.52
2018,6,19,18,0,652.0,59.0,3.2,15.9,250.0,518.6,428.43
2018,6,19,18,15,594.0,53.5,3.1,15.4,202.5,453.36,374.81
2018,6,19,18,30,536.0,48.0,3.0,14.9,155.0,388.42,319.37
2018,6,19,18,45,448.0,40.5,2.95,14.35,113.5,309.55,250.71
2018,6,19,19,0,360.0,33.0,2.9,13.8,72.0,238.22,184.55
2018,6,19,19,15,229.0,22.5,2.85,13.45,43.0,144.22,63.55
2018,6,19,19,30,98.0,12.0,2.8,13.1,14.0,49.28,0.0
2018,6,19,19,45,49.0,6.0,2.8,12.75,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,4,45,15.0,5.0,2.45,9.65,5.5,0.0,0.0
2018,6,20,5,0,30.0,10.0,2.5,9.8,11.0,9.53,0.0
2018,6,20,5,15,180.5,23.5,2.5,10.2,42.5,18.53,5.59
2018,6,20,5,30,331.0,37.0,2.5,10.6,74.0,29.9,20.17
2018,6,20,5,45,446.0,42.5,2.55,11.0,118.5,32.54,23.32
2018,6,20,6,0,561.0,48.0,2.6,11.4,163.0,35.27,26.11
2018,6,20,6,15,612.5,54.0,2.65,11.9,210.5,38.25,28.92
2018,6,20,6,30,664.0,60.0,2.7,12.4,258.0,45.11,35.08
2018,6,20,6,45,710.5,64.0,2.7,12.9,310.5,46.45,36.16
2018,6,20,7,0,757.0,68.0,2.7,13.4,363.0,47.75,37.15
2018,6,20,7,15,786.5,71.0,2.7,13.8,414.5,66.22,37.93
2018,6,20,7,30,816.0,74.0,2.7,14.2,466.0,110.1,57.15
2018,6,20,7,45,838.0,76.0,2.7,14.65,516.0,162.95,93.63
2018,6,20,8,0,860.0,78.0,2.7,15.1,566.0,211.07,131.85
2018,6,20,8,15,876.5,80.0,2.7,15.45,613.5,260.27,174.29
2018,6,20,8,30,893.0,82.0,2.7,15.8,661.0,311.07,219.22
2018,6,20,8,45,906.0,84.0,2.7,16.2,705.5,362.17,264.49
2018,6,20,9,0,919.0,86.0,2.7,16.6,750.0,414.17,309.76
2018,6,20,9,15,911.0,95.5,2.7,16.85,783.5,464.2,352.83
2018,6,20,9,30,903.0,105.0,2.7,17.1,817.0,512.79,393.45
2018,6,20,9,45,921.0,102.0,2.75,17.35,855.0,562.81,434.1
2018,6,20,10,0,939.0,99.0,2.8,17.6,893.0,613.28,474.06
2018,6,20,10,15,946.0,99.5,2.85,17.75,921.5,660.31,510.63
2018,6,20,10,30,953.0,100.0,2.9,17.9,950.0,706.45,545.69
2018,6,20,10,45,959.0,99.0,3.0,18.05,972.0,749.5,578.03
2018,6,20,11,0,965.0,98.0,3.1,18.2,994.0,791.16,606.91
2018,6,20,11,15,967.0,98.0,3.15,18.25,1007.5,829.09,632.95
2018,6,20,11,30,969.0,98.0,3.2,18.3,1021.0,865.02,657.48
2018,6,20,11,45,971.0,97.5,3.3,18.35,1028.0,898.37,680.44
2018,6,20,12,0,973.0,97.0,3.4,18.4,1035.0,929.44,701.83
2018,6,20,12,15,971.5,98.5,3.45,18.35,1035.0,956.9,720.7
2018,6,20,12,30,970.0,100.0,3.5,18.3,1035.0,981.72,737.82
2018,6,20,12,45,967.5,100.5,3.55,18.25,1027.0,1001.87,751.87
2018,6,20,13,0,965.0,101.0,3.6,18.2,1019.0,1019.11,764.08
2018,6,20,13,15,963.0,99.5,3.65,18.1,1004.0,1031.8,773.51
2018,6,20,13,30,961.0,98.0,3.7,18.0,989.0,1041.38,781.01
2018,6,20,13,45,957.0,96.5,3.75,17.9,966.5,1045.82,785.23
2018,6,20,14,0,953.0,95.0,3.8,17.8,944.0,1047.04,787.47
2018,6,20,14,15,942.0,97.0,3.8,17.7,914.0,1041.92,785.23
2018,6,20,14,30,931.0,99.0,3.8,17.6,884.0,1033.75,781.11
2018,6,20,14,45,929.5,94.0,3.8,17.5,851.5,1024.25,776.23
2018,6,20,15,0,928.0,89.0,3.8,17.4,819.0,1011.57,769.31
2018,6,20,15,15,918.5,87.5,3.8,17.4,779.5,992.06,757.53
2018,6,20,15,30,909.0,86.0,3.8,17.4,740.0,969.83,743.98
2018,6,20,15,45,897.0,84.0,3.75,17.1,696.5,942.12,727.15
2018,6,20,16,0,885.0,82.0,3.7,16.8,653.0,912.1,708.66
2018,6,20,16,15,869.5,79.5,3.7,16.5,606.0,876.23,686.19
2018,6,20,16,30,854.0,77.0,3.7,16.2,559.0,838.62,662.22
2018,6,20,16,45,833.0,74.5,3.65,15.95,509.5,794.9,633.07
2018,6,20,17,0,812.0,72.0,3.6,15.7,460.0,757.05,607.82
2018,6,20,17,15,783.5,69.0,3.55,15.35,409.0,705.05,571.6
2018,6,20,17,30,755.0,66.0,3.5,15.0,358.0,653.11,534.57
2018,6,20,17,45,715.5,62.0,3.5,14.6,307.5,592.6,489.94
2018,6,20,18,0,676.0,58.0,3.5,14.2,257.0,533.56,443.82
2018,6,20,18,15,619.0,52.5,3.4,13.8,208.5,467.76,389.26
2018,6,20,18,30,562.0,47.0,3.3,13.4,160.0,402.32,332.91
2018,6,20,18,45,473.5,40.0,3.25,13.0,117.5,322.64,262.9
2018,6,20,19,0,385.0,33.0,3.2,12.6,75.0,250.48,195.37
2018,6,20,19,15,247.5,23.0,3.2,12.25,45.0,153.11,70.64
2018,6,20,19,30,110.0,13.0,3.2,11.9,15.0,54.95,0.0
2018,6,20,19,45,55.0,6.5,3.15,11.55,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,21,4,45,49.0,6.5,3.35,9.45,7.5,0.0,0.0
2018,6,21,5,0,98.0,13.0,3.3,9.6,15.0,12.39,0.0
2018,6,21,5,15,233.5,24.5,3.3,10.0,46.0,20.24,6.39
2018,6,21,5,30,369.0,36.0,3.3,10.4,77.0,29.0,19.38
2018,6,21,5,45,462.0,43.0,3.3,10.8,120.0,33.05,23.78
2018,6,21,6,0,555.0,50.0,3.3,11.2,163.0,37.0,27.68
2018,6,21,6,15,614.5,55.5,3.25,11.85,212.0,39.5,30.05
2018,6,21,6,30,674.0,61.0,3.2,12.5,261.0,46.05,35.9
2018,6,21,6,45,716.0,64.5,3.2,13.15,312.0,46.91,36.54
2018,6,21,7,0,758.0,68.0,3.2,13.8,363.0,47.78,37.11
2018,6,21,7,15,787.0,71.0,3.2,14.5,414.5,65.68,37.69
2018,6,21,7,30,816.0,74.0,3.2,15.2,466.0,109.52,56.61
2018,6,21,7,45,838.0,77.0,3.2,15.95,516.5,155.9,87.46
2018,6,21,8,0,860.0,80.0,3.2,16.7,567.0,211.98,131.89
2018,6,21,8,15,876.5,81.5,3.1,17.4,614.5,260.81,173.54
2018,6,21,8,30,893.0,83.0,3.0,18.1,662.0,311.22,217.57
2018,6,21,8,45,906.0,84.5,2.95,18.85,706.0,361.92,261.83
2018,6,21,9,0,919.0,86.0,2.9,19.6,750.0,413.51,305.98
2018,6,21,9,15,931.0,87.0,2.85,20.15,790.5,464.95,349.11
2018,6,21,9,30,943.0,88.0,2.8,20.7,831.0,516.77,391.23
2018,6,21,9,45,953.5,87.0,2.75,21.25,866.0,566.3,430.36
2018,6,21,10,0,964.0,86.0,2.7,21.8,901.0,615.6,468.04
2018,6,21,10,15,969.0,87.0,2.7,22.05,929.0,662.86,503.8
2018,6,21,10,30,974.0,88.0,2.7,22.3,957.0,709.02,537.81
2018,6,21,10,45,978.0,88.5,2.75,22.6,978.5,752.77,569.07
2018,6,21,11,0,982.0,89.0,2.8,22.9,1000.0,794.97,597.05
2018,6,21,11,15,984.0,90.0,2.9,22.9,1015.0,834.36,623.89
2018,6,21,11,30,986.0,91.0,3.0,22.9,1030.0,871.73,649.26
2018,6,21,11,45,987.0,91.5,3.1,22.95,1037.0,905.66,672.12
2018,6,21,12,0,988.0,92.0,3.2,23.0,1044.0,937.23,693.37
2018,6,21,12,15,985.5,94.0,3.3,22.95,1043.5,964.66,712.15
2018,6,21,12,30,983.0,96.0,3.4,22.9,1043.0,989.35,729.19
2018,6,21,12,45,976.5,98.0,3.5,22.85,1033.0,1007.5,742.0
2018,6,21,13,0,970.0,100.0,3.6,22.8,1023.0,1022.6,752.95
2018,6,21,13,15,967.5,99.0,3.65,22.8,1008.0,1035.42,762.02
2018,6,21,13,30,965.0,98.0,3.7,22.8,993.0,1045.11,769.16
2018,6,21,13,45,956.0,100.0,3.75,22.75,969.5,1048.36,772.38
2018,6,21,14,0,947.0,102.0,3.8,22.7,946.0,1048.45,773.7
2018,6,21,14,15,931.5,106.0,3.85,22.65,914.5,1041.13,770.27
2018,6,21,14,30,916.0,110.0,3.9,22.6,883.0,1030.84,765.03
2018,6,21,14,45,915.5,104.5,3.95,22.6,851.0,1022.12,760.81
2018,6,21,15,0,915.0,99.0,4.0,22.6,819.0,1010.22,754.55
2018,6,21,15,15,913.0,93.5,4.0,22.6,781.5,993.75,745.01
2018,6,21,15,30,911.0,88.0,4.0,22.6,744.0,974.24,733.51
2018,6,21,15,45,898.5,86.5,4.15,22.2,700.5,946.68,718.53
2018,6,21,16,0,886.0,85.0,4.3,21.8,657.0,916.84,701.79
2018,6,21,16,15,869.0,82.5,4.3,21.5,609.0,879.69,678.68
2018,6,21,16,30,852.0,80.0,4.3,21.2,561.0,840.87,654.13
2018,6,21,16,45,831.5,76.0,4.3,20.9,510.5,802.88,629.82
2018,6,21,17,0,811.0,72.0,4.3,20.6,460.0,756.6,599.01
2018,6,21,17,15,783.5,69.5,4.2,20.1,410.0,706.05,564.48
2018,6,21,17,30,756.0,67.0,4.1,19.6,360.0,655.47,529.05
2018,6,21,17,45,716.5,63.0,4.0,19.05,309.0,594.91,484.91
2018,6,21,18,0,677.0,59.0,3.9,18.5,258.0,535.8,439.34
2018,6,21,18,15,618.5,53.5,3.8,17.8,209.5,469.13,385.27
2018,6,21,18,30,560.0,48.0,3.7,17.1,161.0,402.8,329.28
2018,6,21,18,45,467.0,41.0,3.6,16.4,118.0,320.73,258.43
2018,6,21,19,0,374.0,34.0,3.5,15.7,75.0,246.47,190.37
2018,6,21,19,15,235.0,23.0,3.5,15.3,44.5,148.08,69.3
2018,6,21,19,30,96.0,12.0,3.5,14.9,14.0,48.63,0.0
2018,6,21,19,45,48.0,6.0,3.5,14.5,7.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,22,4,45,47.5,6.5,2.9,12.4,7.5,0.0,0.0
2018,6,22,5,0,95.0,13.0,2.9,12.7,15.0,12.39,0.0
2018,6,22,5,15,178.0,24.5,2.9,13.55,40.0,19.37,5.45
2018,6,22,5,30,261.0,36.0,2.9,14.4,65.0,27.96,18.12
2018,6,22,5,45,403.5,43.0,2.9,15.25,113.0,33.0,23.27
2018,6,22,6,0,546.0,50.0,2.9,16.1,161.0,37.02,27.11
2018,6,22,6,15,606.0,56.0,2.85,16.7,210.0,39.93,29.81
2018,6,22,6,30,666.0,62.0,2.8,17.3,259.0,42.71,32.24
2018,6,22,6,45,707.0,66.0,2.75,17.9,310.0,48.17,36.93
2018,6,22,7,0,748.0,70.0,2.7,18.5,361.0,49.38,37.79
2018,6,22,7,15,777.5,73.5,2.65,19.25,412.5,66.78,38.36
2018,6,22,7,30,807.0,77.0,2.6,20.0,464.0,110.54,56.82
2018,6,22,7,45,829.5,79.5,2.55,20.75,514.0,156.14,86.34
2018,6,22,8,0,852.0,82.0,2.5,21.5,564.0,211.47,129.15
2018,6,22,8,15,868.5,84.0,2.45,22.0,611.5,260.3,169.98
2018,6,22,8,30,885.0,86.0,2.4,22.5,659.0,310.73,213.2
2018,6,22,8,45,898.5,88.0,2.4,23.0,703.5,361.62,256.88
2018,6,22,9,0,912.0,90.0,2.4,23.5,748.0,413.47,300.59
2018,6,22,9,15,922.0,91.5,2.4,23.8,787.5,464.19,342.71
2018,6,22,9,30,932.0,93.0,2.4,24.1,827.0,515.11,383.8
2018,6,22,9,45,939.0,94.5,2.45,24.4,861.0,564.48,422.76
2018,6,22,10,0,946.0,96.0,2.5,24.7,895.0,613.37,460.25
2018,6,22,10,15,950.5,96.5,2.55,24.85,922.0,659.21,494.89
2018,6,22,10,30,955.0,97.0,2.6,25.0,949.0,703.94,527.9
2018,6,22,10,45,959.0,98.5,2.6,25.2,971.0,747.9,559.22
2018,6,22,11,0,963.0,100.0,2.6,25.4,993.0,790.36,586.99
2018,6,22,11,15,965.5,100.5,2.7,25.45,1007.5,829.12,612.99
2018,6,22,11,30,968.0,101.0,2.8,25.5,1022.0,865.95,637.58
2018,6,22,11,45,969.0,101.5,2.9,25.55,1029.5,899.45,659.9
2018,6,22,12,0,970.0,102.0,3.0,25.6,1037.0,930.66,680.68
2018,6,22,12,15,969.0,102.5,3.1,25.6,1036.5,957.68,698.85
2018,6,22,12,30,968.0,103.0,3.2,25.6,1036.0,982.07,715.38
2018,6,22,12,45,965.5,103.5,3.3,25.55,1028.0,1002.31,729.42
2018,6,22,13,0,963.0,104.0,3.4,25.5,1020.0,1019.64,741.69
2018,6,22,13,15,959.0,104.0,3.45,25.45,1004.5,1032.04,750.5
2018,6,22,13,30,955.0,104.0,3.5,25.4,989.0,1041.32,757.46
2018,6,22,13,45,950.0,103.0,3.6,25.3,966.5,1045.44,761.74
2018,6,22,14,0,945.0,102.0,3.7,25.2,944.0,1046.38,764.11
2018,6,22,14,15,939.0,100.5,3.75,25.05,915.5,1042.62,763.36
2018,6,22,14,30,933.0,99.0,3.8,24.9,887.0,1035.73,760.7
2018,6,22,14,45,925.0,98.0,3.8,24.8,853.0,1024.35,754.72
2018,6,22,15,0,917.0,97.0,3.8,24.7,819.0,1010.01,746.92
2018,6,22,15,15,906.5,95.5,3.8,24.7,779.5,989.86,735.05
2018,6,22,15,30,896.0,94.0,3.8,24.7,740.0,967.05,721.48
2018,6,22,15,45,883.0,92.0,3.9,24.25,696.0,938.83,706.09
2018,6,22,16,0,870.0,90.0,4.0,23.8,652.0,908.36,689.0
2018,6,22,16,15,852.5,87.5,4.0,23.45,604.5,871.25,666.27
2018,6,22,16,30,835.0,85.0,4.0,23.1,557.0,839.87,647.34
2018,6,22,16,45,811.0,82.5,4.0,22.75,506.5,794.11,617.82
2018,6,22,17,0,787.0,80.0,4.0,22.4,456.0,747.55,587.21
2018,6,22,17,15,757.0,76.0,4.0,21.8,405.0,694.0,551.25
2018,6,22,17,30,727.0,72.0,4.0,21.2,354.0,640.62,514.37
2018,6,22,17,45,684.0,67.5,3.95,20.6,303.0,581.66,471.83
2018,6,22,18,0,641.0,63.0,3.9,20.0,252.0,521.36,425.23
2018,6,22,18,15,579.5,57.5,3.9,19.3,204.0,450.64,368.45
2018,6,22,18,30,518.0,52.0,3.9,18.6,156.0,384.06,312.65
2018,6,22,18,45,425.5,44.0,3.85,17.85,114.0,302.64,242.82
