Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,5,15,28.0,4.5,2.85,15.25,5.0,0.0,0.0
2018,8,11,5,30,56.0,9.0,2.9,15.5,10.0,8.58,0.0
2018,8,11,5,45,167.0,22.5,2.95,15.75,38.0,17.84,0.74
2018,8,11,6,0,278.0,36.0,3.0,16.0,66.0,29.25,18.89
2018,8,11,6,15,342.5,48.0,3.0,16.5,104.5,37.68,27.19
2018,8,11,6,30,407.0,60.0,3.0,17.0,143.0,45.64,34.57
2018,8,11,6,45,456.5,72.0,3.05,17.5,189.5,53.1,41.3
2018,8,11,7,0,506.0,84.0,3.1,18.0,236.0,60.1,47.42
2018,8,11,7,15,575.0,87.5,3.15,18.6,291.5,59.69,46.88
2018,8,11,7,30,644.0,91.0,3.2,19.2,347.0,59.46,46.42
2018,8,11,7,45,672.0,97.5,3.25,19.75,396.5,79.11,48.61
2018,8,11,8,0,700.0,104.0,3.3,20.3,446.0,123.16,69.58
2018,8,11,8,15,721.5,109.5,3.35,20.85,494.0,168.84,100.8
2018,8,11,8,30,743.0,115.0,3.4,21.4,542.0,216.94,138.88
2018,8,11,8,45,759.0,120.0,3.45,21.9,586.5,270.97,184.2
2018,8,11,9,0,775.0,125.0,3.5,22.4,631.0,320.78,226.93
2018,8,11,9,15,785.5,130.5,3.55,22.75,671.5,370.47,269.63
2018,8,11,9,30,796.0,136.0,3.6,23.1,712.0,420.72,312.04
2018,8,11,9,45,802.5,141.5,3.65,23.5,747.0,469.6,352.39
2018,8,11,10,0,809.0,147.0,3.7,23.9,782.0,518.28,391.49
2018,8,11,10,15,818.5,148.5,3.75,24.0,812.0,564.76,428.47
2018,8,11,10,30,828.0,150.0,3.8,24.1,842.0,610.89,464.33
2018,8,11,10,45,834.5,151.5,3.85,24.25,865.0,654.6,497.54
2018,8,11,11,0,841.0,153.0,3.9,24.4,888.0,697.31,529.34
2018,8,11,11,15,844.5,154.5,3.9,24.4,904.0,736.72,558.34
2018,8,11,11,30,848.0,156.0,3.9,24.4,920.0,774.55,585.59
2018,8,11,11,45,849.5,156.5,3.95,24.4,928.0,808.16,608.71
2018,8,11,12,0,851.0,157.0,4.0,24.4,936.0,839.72,630.37
2018,8,11,12,15,850.5,157.5,4.0,24.35,936.5,867.42,649.24
2018,8,11,12,30,850.0,158.0,4.0,24.3,937.0,892.67,666.47
2018,8,11,12,45,847.5,158.0,4.0,24.25,929.5,913.11,680.45
2018,8,11,13,0,845.0,158.0,4.0,24.2,922.0,930.78,692.66
2018,8,11,13,15,841.0,156.0,4.0,24.15,906.5,942.21,700.76
2018,8,11,13,30,837.0,154.0,4.0,24.1,891.0,950.63,707.0
2018,8,11,13,45,831.5,152.0,4.0,24.05,869.0,954.61,710.39
2018,8,11,14,0,826.0,150.0,4.0,24.0,847.0,955.52,711.88
2018,8,11,14,15,817.0,148.5,4.0,23.85,818.5,950.6,709.87
2018,8,11,14,30,808.0,147.0,4.0,23.7,790.0,942.69,706.01
2018,8,11,14,45,783.5,150.0,4.0,23.55,751.0,922.04,693.59
2018,8,11,15,0,759.0,153.0,4.0,23.4,712.0,903.92,683.02
2018,8,11,15,15,749.0,147.5,4.0,23.4,673.5,882.78,670.0
2018,8,11,15,30,739.0,142.0,4.0,23.4,635.0,859.13,655.28
2018,8,11,15,45,726.0,136.0,4.0,22.85,592.5,829.85,637.95
2018,8,11,16,0,713.0,130.0,4.0,22.3,550.0,798.49,618.99
2018,8,11,16,15,686.5,125.0,4.0,21.95,501.5,754.92,590.48
2018,8,11,16,30,660.0,120.0,4.0,21.6,453.0,710.37,560.83
2018,8,11,16,45,627.0,114.0,4.0,21.2,403.5,658.79,525.41
2018,8,11,17,0,594.0,108.0,4.0,20.8,354.0,607.22,488.97
2018,8,11,17,15,552.0,99.5,3.95,20.35,304.0,546.56,443.7
2018,8,11,17,30,510.0,91.0,3.9,19.9,254.0,487.22,398.01
2018,8,11,17,45,454.0,81.0,3.85,19.4,206.5,415.53,340.87
2018,8,11,18,0,398.0,71.0,3.8,18.9,159.0,352.2,288.26
2018,8,11,18,15,324.5,57.0,3.8,18.4,116.5,277.86,224.86
2018,8,11,18,30,251.0,43.0,3.8,17.9,74.0,209.93,164.63
2018,8,11,18,45,158.5,27.5,3.75,17.4,44.0,132.67,82.75
2018,8,11,19,0,66.0,12.0,3.7,16.9,14.0,39.65,0.0
2018,8,11,19,15,33.0,6.0,3.7,16.6,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,13.85,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,14.2,5.0,4.77,0.0
2018,8,12,5,45,71.0,20.5,2.7,14.5,27.0,17.08,0.0
2018,8,12,6,0,123.0,36.0,2.7,14.8,49.0,29.42,19.01
2018,8,12,6,15,182.5,56.5,2.6,15.25,87.5,45.13,33.78
2018,8,12,6,30,242.0,77.0,2.5,15.7,126.0,60.31,47.64
2018,8,12,6,45,294.0,95.5,2.4,16.15,171.5,73.57,59.54
2018,8,12,7,0,346.0,114.0,2.3,16.6,217.0,82.18,67.07
2018,8,12,7,15,389.5,127.0,2.25,17.2,264.0,89.27,73.01
2018,8,12,7,30,433.0,140.0,2.2,17.8,311.0,95.96,78.42
2018,8,12,7,45,469.5,151.5,2.15,18.45,360.0,113.38,81.24
2018,8,12,8,0,506.0,163.0,2.1,19.1,409.0,152.03,100.78
2018,8,12,8,15,534.0,172.0,2.05,19.75,456.0,191.84,127.43
2018,8,12,8,30,562.0,181.0,2.0,20.4,503.0,234.73,160.09
2018,8,12,8,45,585.5,188.0,2.0,21.1,547.5,278.04,195.03
2018,8,12,9,0,609.0,195.0,2.0,21.8,592.0,322.97,231.84
2018,8,12,9,15,642.0,194.0,2.0,22.3,636.0,367.07,267.97
2018,8,12,9,30,675.0,193.0,2.0,22.8,680.0,414.28,306.07
2018,8,12,9,45,709.0,185.5,2.05,23.3,720.0,459.37,342.16
2018,8,12,10,0,743.0,178.0,2.1,23.8,760.0,506.99,379.41
2018,8,12,10,15,757.0,178.5,2.2,24.0,791.0,552.85,415.13
2018,8,12,10,30,771.0,179.0,2.3,24.2,822.0,601.57,452.03
2018,8,12,10,45,784.5,177.5,2.4,24.35,847.0,644.81,484.49
2018,8,12,11,0,798.0,176.0,2.5,24.5,872.0,687.72,516.15
2018,8,12,11,15,807.0,175.0,2.6,24.5,890.0,727.35,545.27
2018,8,12,11,30,816.0,174.0,2.7,24.5,908.0,765.86,573.22
2018,8,12,11,45,824.5,171.0,2.8,24.5,918.5,800.84,597.87
2018,8,12,12,0,833.0,168.0,2.9,24.5,929.0,834.2,620.74
2018,8,12,12,15,840.0,164.0,2.95,24.45,931.5,863.53,640.68
2018,8,12,12,30,847.0,160.0,3.0,24.4,934.0,890.73,659.22
2018,8,12,12,45,854.0,154.0,3.1,24.3,929.5,913.62,675.39
2018,8,12,13,0,861.0,148.0,3.2,24.2,925.0,927.64,685.78
2018,8,12,13,15,862.5,144.0,3.2,24.05,912.0,941.75,695.85
2018,8,12,13,30,864.0,140.0,3.2,23.9,899.0,952.94,704.09
2018,8,12,13,45,865.5,135.5,3.25,23.75,879.5,960.63,710.52
2018,8,12,14,0,867.0,131.0,3.3,23.6,860.0,965.23,715.07
2018,8,12,14,15,862.5,127.5,3.3,23.35,832.0,962.06,714.53
2018,8,12,14,30,858.0,124.0,3.3,23.1,804.0,955.78,712.1
2018,8,12,14,45,845.0,123.5,3.35,22.85,768.5,949.74,710.34
2018,8,12,15,0,832.0,123.0,3.4,22.6,733.0,932.97,701.42
2018,8,12,15,15,815.0,121.0,3.4,22.6,691.0,908.08,686.07
2018,8,12,15,30,798.0,119.0,3.4,22.6,649.0,880.72,669.08
2018,8,12,15,45,780.0,115.5,3.35,22.0,604.0,848.49,649.86
2018,8,12,16,0,762.0,112.0,3.3,21.4,559.0,814.25,629.05
2018,8,12,16,15,746.0,107.0,3.25,21.0,513.5,782.44,609.26
2018,8,12,16,30,730.0,102.0,3.2,20.6,468.0,744.95,585.06
2018,8,12,16,45,696.0,97.5,3.15,20.2,416.5,692.4,549.38
2018,8,12,17,0,662.0,93.0,3.1,19.8,365.0,639.85,512.91
2018,8,12,17,15,615.5,87.5,3.1,19.25,313.5,577.33,467.95
2018,8,12,17,30,569.0,82.0,3.1,18.7,262.0,516.36,421.58
2018,8,12,17,45,504.0,74.0,3.05,18.15,212.0,442.38,362.85
2018,8,12,18,0,439.0,66.0,3.0,17.6,162.0,372.15,304.84
2018,8,12,18,15,351.5,54.0,2.95,17.1,118.0,288.32,233.64
2018,8,12,18,30,264.0,42.0,2.9,16.6,74.0,215.01,168.51
2018,8,12,18,45,161.0,27.0,2.9,16.05,43.5,131.71,76.9
2018,8,12,19,0,58.0,12.0,2.9,15.5,13.0,36.08,0.0
2018,8,12,19,15,29.0,6.0,2.8,15.25,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.25,11.7,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,2.3,12.1,7.0,6.67,0.0
2018,8,13,5,45,92.5,23.5,2.3,12.45,31.5,19.37,0.0
2018,8,13,6,0,161.0,40.0,2.3,12.8,56.0,32.43,21.57
2018,8,13,6,15,231.5,58.0,2.3,13.35,96.0,44.67,33.61
2018,8,13,6,30,302.0,76.0,2.3,13.9,136.0,57.38,45.38
2018,8,13,6,45,355.5,92.0,2.25,14.4,182.5,67.91,54.95
2018,8,13,7,0,409.0,108.0,2.2,14.9,229.0,77.93,63.78
2018,8,13,7,15,453.0,120.0,2.2,15.4,278.0,84.44,69.3
2018,8,13,7,30,497.0,132.0,2.2,15.9,327.0,90.59,74.35
2018,8,13,7,45,531.0,141.5,2.2,16.45,375.5,106.33,75.95
2018,8,13,8,0,565.0,151.0,2.2,17.0,424.0,146.41,95.23
2018,8,13,8,15,592.0,159.0,2.2,17.4,472.0,188.3,123.39
2018,8,13,8,30,619.0,167.0,2.2,17.8,520.0,232.51,157.65
2018,8,13,8,45,639.5,173.0,2.2,18.2,564.0,276.65,194.29
2018,8,13,9,0,660.0,179.0,2.2,18.6,608.0,322.96,233.42
2018,8,13,9,15,672.5,186.5,2.2,18.85,647.5,369.79,273.19
2018,8,13,9,30,685.0,194.0,2.2,19.1,687.0,417.61,313.05
2018,8,13,9,45,693.0,201.0,2.2,19.3,721.5,463.85,350.97
2018,8,13,10,0,701.0,208.0,2.2,19.5,756.0,510.29,388.05
2018,8,13,10,15,714.5,210.0,2.2,19.6,786.5,555.46,423.46
2018,8,13,10,30,728.0,212.0,2.2,19.7,817.0,600.9,458.23
2018,8,13,10,45,740.0,211.0,2.25,19.75,841.0,642.88,490.14
2018,8,13,11,0,752.0,210.0,2.3,19.8,865.0,684.52,521.2
2018,8,13,11,15,760.0,208.5,2.3,19.8,880.5,722.35,548.85
2018,8,13,11,30,768.0,207.0,2.3,19.8,896.0,759.08,575.28
2018,8,13,11,45,774.5,205.5,2.35,19.75,905.5,793.36,600.07
2018,8,13,12,0,781.0,204.0,2.4,19.7,915.0,824.29,622.25
2018,8,13,12,15,801.5,190.5,2.45,19.65,921.0,855.08,643.47
2018,8,13,12,30,822.0,177.0,2.5,19.6,927.0,884.26,663.57
2018,8,13,12,45,847.0,159.0,2.55,19.55,926.5,911.03,682.07
2018,8,13,13,0,872.0,141.0,2.6,19.5,926.0,929.49,695.06
2018,8,13,13,15,869.0,140.0,2.6,19.4,911.5,942.44,704.22
2018,8,13,13,30,866.0,139.0,2.6,19.3,897.0,952.42,711.56
2018,8,13,13,45,862.0,136.5,2.65,19.2,875.5,956.94,715.86
2018,8,13,14,0,858.0,134.0,2.7,19.1,854.0,958.37,718.27
2018,8,13,14,15,850.5,132.0,2.75,19.0,825.0,961.83,722.22
2018,8,13,14,30,843.0,130.0,2.8,18.9,796.0,954.56,719.07
2018,8,13,14,45,833.5,127.5,2.85,18.75,761.5,941.83,712.56
2018,8,13,15,0,824.0,125.0,2.9,18.6,727.0,926.18,704.17
2018,8,13,15,15,810.0,122.5,2.9,18.6,686.5,903.59,690.29
2018,8,13,15,30,796.0,120.0,2.9,18.6,646.0,878.46,674.71
2018,8,13,15,45,774.0,117.0,2.95,18.25,599.5,843.25,653.23
2018,8,13,16,0,752.0,114.0,3.0,17.9,553.0,810.47,633.25
2018,8,13,16,15,731.5,109.5,3.0,17.65,506.0,771.62,608.05
2018,8,13,16,30,711.0,105.0,3.0,17.4,459.0,731.43,581.5
2018,8,13,16,45,678.0,99.5,3.05,17.15,408.0,679.04,545.55
2018,8,13,17,0,645.0,94.0,3.1,16.9,357.0,626.62,508.69
2018,8,13,17,15,597.0,88.5,3.1,16.5,305.5,563.64,462.11
2018,8,13,17,30,549.0,83.0,3.1,16.1,254.0,502.34,414.51
2018,8,13,17,45,482.5,75.0,3.1,15.7,205.0,428.22,354.71
2018,8,13,18,0,416.0,67.0,3.1,15.3,156.0,356.08,294.3
2018,8,13,18,15,328.5,54.5,3.05,14.85,113.0,275.53,224.84
2018,8,13,18,30,241.0,42.0,3.0,14.4,70.0,202.97,159.52
2018,8,13,18,45,145.0,26.0,2.9,14.0,40.5,121.26,64.09
2018,8,13,19,0,49.0,10.0,2.8,13.6,11.0,30.21,0.0
2018,8,13,19,15,24.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,15,4.5,2.0,2.3,11.75,2.0,0.0,0.0
2018,8,14,5,30,9.0,4.0,2.3,12.0,4.0,3.81,0.0
2018,8,14,5,45,51.5,20.0,2.35,12.25,24.5,16.63,0.0
2018,8,14,6,0,94.0,36.0,2.4,12.5,45.0,29.35,18.84
2018,8,14,6,15,158.5,58.0,2.4,13.0,84.5,46.14,34.9
2018,8,14,6,30,223.0,80.0,2.4,13.5,124.0,62.37,49.83
2018,8,14,6,45,258.0,98.0,2.4,13.95,163.0,75.21,61.5
2018,8,14,7,0,293.0,116.0,2.4,14.4,202.0,87.58,72.43
2018,8,14,7,15,322.5,132.0,2.4,14.9,243.5,98.1,81.44
2018,8,14,7,30,352.0,148.0,2.4,15.4,285.0,108.17,89.85
2018,8,14,7,45,349.5,163.5,2.4,15.95,315.5,124.44,94.3
2018,8,14,8,0,347.0,179.0,2.4,16.5,346.0,157.01,112.27
2018,8,14,8,15,349.5,194.5,2.4,16.85,378.0,190.16,135.72
2018,8,14,8,30,352.0,210.0,2.4,17.2,410.0,223.75,162.13
2018,8,14,8,45,426.5,214.5,2.35,17.55,476.5,258.87,188.35
2018,8,14,9,0,501.0,219.0,2.3,17.9,543.0,308.98,227.59
2018,8,14,9,15,579.5,209.5,2.35,18.15,607.5,357.02,266.06
2018,8,14,9,30,658.0,200.0,2.4,18.4,672.0,410.81,309.37
2018,8,14,9,45,695.0,192.0,2.4,18.65,713.0,455.9,346.38
2018,8,14,10,0,732.0,184.0,2.4,18.9,754.0,503.87,384.95
2018,8,14,10,15,744.0,185.5,2.4,18.95,784.0,549.09,420.93
2018,8,14,10,30,756.0,187.0,2.4,19.0,814.0,594.35,456.08
2018,8,14,10,45,765.5,187.5,2.45,19.1,837.5,637.04,488.72
2018,8,14,11,0,775.0,188.0,2.5,19.2,861.0,680.43,521.16
2018,8,14,11,15,781.0,188.5,2.5,19.15,877.0,718.54,549.34
2018,8,14,11,30,787.0,189.0,2.5,19.1,893.0,755.4,576.18
2018,8,14,11,45,790.5,188.5,2.5,19.05,901.5,788.01,599.66
2018,8,14,12,0,794.0,188.0,2.5,19.0,910.0,818.83,620.98
2018,8,14,12,15,803.5,181.5,2.5,18.9,912.5,847.08,640.33
2018,8,14,12,30,813.0,175.0,2.5,18.8,915.0,873.36,658.32
2018,8,14,12,45,824.0,166.0,2.5,18.7,911.0,896.31,674.08
2018,8,14,13,0,835.0,157.0,2.5,18.6,907.0,916.81,688.25
2018,8,14,13,15,832.5,155.5,2.5,18.45,893.0,929.91,697.66
2018,8,14,13,30,830.0,154.0,2.5,18.3,879.0,940.08,705.29
2018,8,14,13,45,826.0,152.0,2.55,18.15,858.0,945.35,710.24
2018,8,14,14,0,822.0,150.0,2.6,18.0,837.0,947.59,713.33
2018,8,14,14,15,815.5,147.0,2.6,17.85,809.0,943.38,711.79
2018,8,14,14,30,809.0,144.0,2.6,17.7,781.0,936.14,708.4
2018,8,14,14,45,800.0,139.5,2.6,17.55,746.0,921.96,700.43
2018,8,14,15,0,791.0,135.0,2.6,17.4,711.0,904.92,690.63
2018,8,14,15,15,776.5,132.0,2.6,17.4,671.0,881.71,676.25
2018,8,14,15,30,762.0,129.0,2.6,17.4,631.0,856.05,660.22
2018,8,14,15,45,744.0,125.0,2.55,17.0,586.5,828.53,643.45
2018,8,14,16,0,726.0,121.0,2.5,16.6,542.0,794.7,622.08
2018,8,14,16,15,702.0,116.0,2.5,16.35,494.5,752.93,594.75
2018,8,14,16,30,678.0,111.0,2.5,16.1,447.0,710.06,566.18
2018,8,14,16,45,646.0,105.5,2.5,15.85,397.5,659.44,531.23
2018,8,14,17,0,614.0,100.0,2.5,15.6,348.0,608.78,495.39
2018,8,14,17,15,558.5,93.0,2.45,15.25,294.5,539.66,443.1
2018,8,14,17,30,503.0,86.0,2.4,14.9,241.0,472.84,390.82
2018,8,14,17,45,429.5,74.5,2.4,14.55,189.5,388.19,322.47
2018,8,14,18,0,356.0,63.0,2.4,14.2,138.0,313.65,259.81
2018,8,14,18,15,284.5,50.5,2.35,13.85,100.0,244.74,199.73
2018,8,14,18,30,213.0,38.0,2.3,13.5,62.0,182.43,142.63
2018,8,14,18,45,126.0,23.5,2.25,13.15,36.0,107.12,47.87
2018,8,14,19,0,39.0,9.0,2.2,12.8,10.0,24.93,0.0
2018,8,14,19,15,19.5,4.5,2.15,12.7,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,15,5,15,11.0,3.0,2.05,11.8,3.0,0.0,0.0
2018,8,15,5,30,22.0,6.0,2.1,12.2,6.0,5.72,0.0
2018,8,15,5,45,90.5,21.0,2.15,12.6,28.5,17.39,0.0
2018,8,15,6,0,159.0,36.0,2.2,13.0,51.0,28.21,17.67
2018,8,15,6,15,237.5,53.0,2.2,13.5,91.0,40.8,30.12
2018,8,15,6,30,316.0,70.0,2.2,14.0,131.0,52.84,41.3
2018,8,15,6,45,379.5,82.5,2.2,14.5,177.5,60.83,48.64
2018,8,15,7,0,443.0,95.0,2.2,15.0,224.0,68.45,55.4
2018,8,15,7,15,493.5,103.5,2.15,15.45,273.5,72.74,59.02
2018,8,15,7,30,544.0,112.0,2.1,15.9,323.0,76.71,62.23
2018,8,15,7,45,585.5,117.5,2.1,16.4,373.5,86.15,60.59
2018,8,15,8,0,627.0,123.0,2.1,16.9,424.0,125.71,76.9
2018,8,15,8,15,659.5,126.5,2.05,17.25,473.0,167.35,103.81
2018,8,15,8,30,692.0,130.0,2.0,17.6,522.0,212.65,138.75
2018,8,15,8,45,720.0,131.0,2.0,17.95,568.5,258.42,176.98
2018,8,15,9,0,748.0,132.0,2.0,18.3,615.0,306.96,218.47
2018,8,15,9,15,764.5,134.5,2.0,18.55,655.5,360.32,264.02
2018,8,15,9,30,781.0,137.0,2.0,18.8,696.0,409.43,305.65
2018,8,15,9,45,801.5,135.0,2.0,19.05,734.0,457.44,345.55
2018,8,15,10,0,822.0,133.0,2.0,19.3,772.0,506.52,385.28
2018,8,15,10,15,834.0,133.0,2.0,19.4,802.5,553.64,422.74
2018,8,15,10,30,846.0,133.0,2.0,19.5,833.0,602.9,460.7
2018,8,15,10,45,856.0,132.0,2.05,19.6,857.0,646.59,494.06
2018,8,15,11,0,866.0,131.0,2.1,19.7,881.0,689.38,526.1
2018,8,15,11,15,871.5,131.0,2.1,19.65,897.5,728.82,555.1
2018,8,15,11,30,877.0,131.0,2.1,19.6,914.0,766.66,581.66
2018,8,15,11,45,881.5,130.0,2.15,19.55,923.0,801.08,605.31
2018,8,15,12,0,886.0,129.0,2.2,19.5,932.0,833.48,627.53
2018,8,15,12,15,888.5,127.0,2.2,19.4,933.0,861.13,646.2
2018,8,15,12,30,891.0,125.0,2.2,19.3,934.0,886.31,663.23
2018,8,15,12,45,892.0,123.0,2.25,19.15,927.5,907.58,678.26
2018,8,15,13,0,893.0,121.0,2.3,19.0,921.0,926.06,691.56
2018,8,15,13,15,891.0,119.5,2.3,18.85,906.5,939.4,701.08
2018,8,15,13,30,889.0,118.0,2.3,18.7,892.0,949.71,708.74
2018,8,15,13,45,885.5,116.5,2.3,18.6,871.0,955.53,713.44
2018,8,15,14,0,882.0,115.0,2.3,18.5,850.0,958.23,716.24
2018,8,15,14,15,876.0,112.5,2.3,18.35,821.5,954.37,714.98
2018,8,15,14,30,870.0,110.0,2.3,18.2,793.0,947.39,711.83
2018,8,15,14,45,863.0,107.5,2.3,18.05,759.0,936.41,706.14
2018,8,15,15,0,856.0,105.0,2.3,17.9,725.0,922.46,698.59
2018,8,15,15,15,843.5,102.5,2.3,17.9,685.0,900.59,685.34
2018,8,15,15,30,831.0,100.0,2.3,17.9,645.0,883.75,675.67
2018,8,15,15,45,816.0,97.0,2.25,17.7,600.5,854.03,657.11
2018,8,15,16,0,801.0,94.0,2.2,17.5,556.0,822.13,637.03
2018,8,15,16,15,781.5,89.5,2.2,17.3,508.0,782.65,611.8
2018,8,15,16,30,762.0,85.0,2.2,17.1,460.0,741.63,585.1
2018,8,15,16,45,733.5,81.0,2.2,16.9,409.5,692.87,552.16
2018,8,15,17,0,705.0,77.0,2.2,16.7,359.0,647.37,520.87
2018,8,15,17,15,664.5,72.5,2.15,16.4,308.5,589.26,478.93
2018,8,15,17,30,624.0,68.0,2.1,16.1,258.0,532.34,435.64
2018,8,15,17,45,563.5,61.0,2.1,15.75,208.0,461.0,378.82
2018,8,15,18,0,503.0,54.0,2.1,15.4,158.0,393.26,322.38
2018,8,15,18,15,414.5,45.0,2.1,15.0,114.5,311.66,252.33
2018,8,15,18,30,326.0,36.0,2.1,14.6,71.0,237.06,183.87
2018,8,15,18,45,198.0,23.0,2.05,14.2,41.0,137.73,47.97
2018,8,15,19,0,70.0,10.0,2.0,13.8,11.0,38.68,0.0
2018,8,15,19,15,35.0,5.0,1.95,13.6,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,15,18.5,3.0,1.35,10.85,3.0,0.0,0.0
2018,8,16,5,30,37.0,6.0,1.4,11.4,6.0,5.72,0.0
2018,8,16,5,45,149.0,19.5,1.45,12.0,31.5,15.56,0.0
2018,8,16,6,0,261.0,33.0,1.5,12.6,57.0,27.14,16.62
2018,8,16,6,15,357.5,44.5,1.55,13.1,100.0,35.24,25.28
2018,8,16,6,30,454.0,56.0,1.6,13.6,143.0,42.91,32.58
2018,8,16,6,45,474.5,68.0,1.6,14.1,183.0,50.47,39.52
2018,8,16,7,0,495.0,80.0,1.6,14.6,223.0,57.53,45.81
2018,8,16,7,15,518.5,90.5,1.55,15.05,266.5,62.87,50.41
2018,8,16,7,30,542.0,101.0,1.5,15.5,310.0,67.82,54.54
2018,8,16,7,45,591.5,106.5,1.5,15.95,364.0,76.01,53.28
2018,8,16,8,0,641.0,112.0,1.5,16.4,418.0,116.46,69.37
2018,8,16,8,15,700.0,110.5,1.45,16.8,477.5,158.24,94.83
2018,8,16,8,30,759.0,109.0,1.4,17.2,537.0,211.88,135.2
2018,8,16,8,45,798.0,106.0,1.4,17.55,589.0,259.76,174.82
2018,8,16,9,0,837.0,103.0,1.4,17.9,641.0,311.53,218.84
2018,8,16,9,15,849.5,106.0,1.4,18.2,682.5,363.07,263.44
2018,8,16,9,30,862.0,109.0,1.4,18.5,724.0,420.6,311.61
2018,8,16,9,45,870.5,112.0,1.35,18.8,760.0,470.97,353.04
2018,8,16,10,0,879.0,115.0,1.3,19.1,796.0,521.09,392.96
2018,8,16,10,15,886.5,116.5,1.35,19.3,826.0,569.01,430.7
2018,8,16,10,30,894.0,118.0,1.4,19.5,856.0,616.17,466.87
2018,8,16,10,45,899.5,119.5,1.45,19.7,879.5,661.14,500.55
2018,8,16,11,0,905.0,121.0,1.5,19.9,903.0,704.81,532.51
2018,8,16,11,15,908.5,122.0,1.55,19.95,919.0,745.16,561.81
2018,8,16,11,30,912.0,123.0,1.6,20.0,935.0,783.69,588.2
2018,8,16,11,45,914.0,123.5,1.65,20.05,943.5,818.65,611.59
2018,8,16,12,0,916.0,124.0,1.7,20.1,952.0,851.37,633.43
2018,8,16,12,15,919.0,121.5,1.75,20.15,953.0,879.74,652.34
2018,8,16,12,30,922.0,119.0,1.8,20.2,954.0,905.55,669.6
2018,8,16,12,45,924.0,117.0,1.85,20.25,948.0,928.28,684.88
2018,8,16,13,0,926.0,115.0,1.9,20.3,942.0,948.15,698.39
2018,8,16,13,15,922.5,115.0,1.9,20.3,927.5,962.05,707.65
2018,8,16,13,30,919.0,115.0,1.9,20.3,913.0,972.81,715.04
2018,8,16,13,45,914.0,114.5,1.9,20.35,891.0,978.48,719.13
2018,8,16,14,0,909.0,114.0,1.9,20.4,869.0,980.93,721.33
2018,8,16,14,15,901.5,112.5,1.95,20.3,839.5,976.76,720.42
2018,8,16,14,30,894.0,111.0,2.0,20.2,810.0,969.41,717.62
2018,8,16,14,45,884.0,109.0,2.05,20.15,774.0,956.05,710.85
2018,8,16,15,0,874.0,107.0,2.1,20.1,738.0,939.7,702.22
2018,8,16,15,15,861.0,105.0,2.1,20.1,697.0,917.75,689.24
2018,8,16,15,30,848.0,103.0,2.1,20.1,656.0,900.86,679.77
2018,8,16,15,45,829.0,100.5,2.1,19.75,609.5,867.89,660.19
2018,8,16,16,0,810.0,98.0,2.1,19.4,563.0,832.84,639.1
2018,8,16,16,15,783.5,96.0,2.15,19.15,513.0,790.21,612.57
2018,8,16,16,30,757.0,94.0,2.2,18.9,463.0,746.36,584.63
2018,8,16,16,45,722.5,90.0,2.2,18.65,411.0,697.28,551.86
2018,8,16,17,0,688.0,86.0,2.2,18.4,359.0,644.28,515.34
2018,8,16,17,15,640.5,81.0,2.15,17.95,306.5,581.08,469.94
2018,8,16,17,30,593.0,76.0,2.1,17.5,254.0,519.5,422.92
2018,8,16,17,45,525.5,68.0,2.1,17.1,203.5,443.6,362.68
2018,8,16,18,0,458.0,60.0,2.1,16.7,153.0,371.73,303.12
2018,8,16,18,15,363.5,49.0,2.05,16.2,109.5,286.29,230.27
2018,8,16,18,30,269.0,38.0,2.0,15.7,66.0,210.79,161.2
2018,8,16,18,45,158.0,23.5,2.0,15.25,37.5,119.32,23.09
2018,8,16,19,0,47.0,9.0,2.0,14.8,9.0,28.02,0.0
2018,8,16,19,15,23.5,4.5,1.95,14.65,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,5,15,8.5,2.0,1.35,12.25,2.0,0.0,0.0
2018,8,17,5,30,17.0,4.0,1.3,12.7,4.0,3.81,0.0
2018,8,17,5,45,92.5,19.5,1.25,13.15,27.0,18.59,0.0
2018,8,17,6,0,168.0,35.0,1.2,13.6,50.0,27.53,16.6
2018,8,17,6,15,256.0,51.0,1.1,14.2,91.0,39.37,28.72
2018,8,17,6,30,344.0,67.0,1.0,14.8,132.0,50.7,39.26
2018,8,17,6,45,408.5,79.5,0.95,15.35,180.0,58.78,46.66
2018,8,17,7,0,473.0,92.0,0.9,15.9,228.0,66.49,53.46
2018,8,17,7,15,524.5,101.0,0.85,16.55,279.5,71.23,57.43
2018,8,17,7,30,576.0,110.0,0.8,17.2,331.0,75.59,60.92
2018,8,17,7,45,616.0,116.5,0.8,17.8,383.0,82.67,66.68
2018,8,17,8,0,656.0,123.0,0.8,18.4,435.0,124.41,75.17
2018,8,17,8,15,685.5,128.0,0.8,19.1,484.5,168.36,102.56
2018,8,17,8,30,715.0,133.0,0.8,19.8,534.0,215.65,138.01
2018,8,17,8,45,739.5,135.0,0.8,20.45,580.5,262.62,176.14
2018,8,17,9,0,764.0,137.0,0.8,21.1,627.0,312.01,217.07
2018,8,17,9,15,789.0,136.5,0.85,21.6,671.0,366.79,262.15
2018,8,17,9,30,814.0,136.0,0.9,22.1,715.0,417.87,303.81
2018,8,17,9,45,838.0,132.5,0.9,22.6,755.0,467.76,343.49
2018,8,17,10,0,862.0,129.0,0.9,23.1,795.0,519.01,383.0
2018,8,17,10,15,871.0,130.5,0.95,23.35,825.5,570.83,422.35
2018,8,17,10,30,880.0,132.0,1.0,23.6,856.0,618.32,457.65
2018,8,17,10,45,888.5,132.5,1.05,23.85,881.0,663.86,490.75
2018,8,17,11,0,897.0,133.0,1.1,24.1,906.0,708.34,522.32
2018,8,17,11,15,901.0,134.0,1.15,24.2,922.5,748.88,550.85
2018,8,17,11,30,905.0,135.0,1.2,24.3,939.0,787.66,577.03
2018,8,17,11,45,907.5,135.0,1.25,24.4,947.5,822.48,599.59
2018,8,17,12,0,910.0,135.0,1.3,24.5,956.0,855.1,620.67
2018,8,17,12,15,915.0,132.0,1.35,24.5,958.0,884.66,639.98
2018,8,17,12,30,920.0,129.0,1.4,24.5,960.0,911.77,657.75
2018,8,17,12,45,925.0,124.5,1.45,24.5,954.0,934.82,672.99
2018,8,17,13,0,930.0,120.0,1.5,24.5,948.0,955.05,686.54
2018,8,17,13,15,927.5,118.5,1.55,24.45,933.0,968.49,696.05
2018,8,17,13,30,925.0,117.0,1.6,24.4,918.0,978.74,703.74
2018,8,17,13,45,920.5,116.0,1.65,24.35,895.5,984.42,708.71
2018,8,17,14,0,916.0,115.0,1.7,24.3,873.0,986.85,711.81
2018,8,17,14,15,902.5,117.0,1.75,24.2,842.0,980.78,709.8
2018,8,17,14,30,889.0,119.0,1.8,24.1,811.0,971.61,705.99
2018,8,17,14,45,863.5,122.5,1.8,24.0,769.5,957.83,698.72
2018,8,17,15,0,838.0,126.0,1.8,23.9,728.0,933.7,684.85
2018,8,17,15,15,847.0,115.5,1.8,23.9,694.0,922.87,679.55
2018,8,17,15,30,856.0,105.0,1.8,23.9,660.0,908.54,671.91
2018,8,17,15,45,836.5,102.5,1.8,23.6,613.0,874.98,652.34
2018,8,17,16,0,817.0,100.0,1.8,23.3,566.0,839.32,631.33
2018,8,17,16,15,787.5,98.5,1.8,23.05,515.0,794.58,603.66
2018,8,17,16,30,758.0,97.0,1.8,22.8,464.0,752.98,577.72
2018,8,17,16,45,725.5,92.5,1.75,22.55,412.0,700.91,543.33
2018,8,17,17,0,693.0,88.0,1.7,22.3,360.0,648.7,508.04
2018,8,17,17,15,651.0,81.5,1.7,21.55,308.0,587.44,465.99
2018,8,17,17,30,609.0,75.0,1.7,20.8,256.0,527.43,421.98
2018,8,17,17,45,543.0,67.0,1.65,20.05,205.0,451.99,363.57
2018,8,17,18,0,477.0,59.0,1.6,19.3,154.0,380.43,305.51
2018,8,17,18,15,382.5,47.5,1.6,18.5,109.5,293.94,233.18
2018,8,17,18,30,288.0,36.0,1.6,17.7,65.0,215.21,161.48
2018,8,17,18,45,170.5,22.0,1.55,16.85,36.5,121.35,0.0
2018,8,17,19,0,53.0,8.0,1.5,16.0,8.0,29.39,0.0
2018,8,17,19,15,26.5,4.0,1.5,15.8,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,15.9,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.1,3.0,2.86,0.0
2018,8,18,5,45,68.0,17.0,0.6,16.3,22.5,16.2,0.0
2018,8,18,6,0,123.0,31.0,0.5,16.5,42.0,25.48,14.48
2018,8,18,6,15,191.0,51.5,0.55,16.9,81.0,41.34,30.05
2018,8,18,6,30,259.0,72.0,0.6,17.3,120.0,54.64,42.25
2018,8,18,6,45,318.0,90.0,0.6,17.7,167.5,66.86,53.23
2018,8,18,7,0,377.0,108.0,0.6,18.1,215.0,78.49,63.4
2018,8,18,7,15,424.0,119.0,0.6,18.65,262.0,84.28,68.21
2018,8,18,7,30,471.0,130.0,0.6,19.2,309.0,89.76,72.59
2018,8,18,7,45,516.0,140.5,0.6,19.75,362.5,98.12,79.31
2018,8,18,8,0,561.0,151.0,0.6,20.3,416.0,138.68,89.57
2018,8,18,8,15,596.0,158.0,0.6,20.95,467.0,180.53,115.1
2018,8,18,8,30,631.0,165.0,0.6,21.6,518.0,225.67,147.87
2018,8,18,8,45,658.5,169.5,0.65,22.25,565.0,270.77,183.43
2018,8,18,9,0,686.0,174.0,0.7,22.9,612.0,318.77,222.18
2018,8,18,9,15,705.5,178.5,0.7,23.3,654.5,366.86,261.25
2018,8,18,9,30,725.0,183.0,0.7,23.7,697.0,416.59,300.84
2018,8,18,9,45,740.5,186.0,0.75,24.1,734.5,464.79,338.73
2018,8,18,10,0,756.0,189.0,0.8,24.5,772.0,513.78,376.19
2018,8,18,10,15,767.5,191.0,0.9,24.7,802.5,560.41,411.72
2018,8,18,10,30,779.0,193.0,1.0,24.9,833.0,607.0,446.41
2018,8,18,10,45,788.5,193.5,1.05,25.1,856.5,650.82,478.03
2018,8,18,11,0,798.0,194.0,1.1,25.3,880.0,695.35,509.4
2018,8,18,11,15,803.5,194.5,1.15,25.35,896.0,734.12,536.61
2018,8,18,11,30,809.0,195.0,1.2,25.4,912.0,771.54,562.52
2018,8,18,11,45,813.5,194.5,1.25,25.4,921.0,805.75,586.09
2018,8,18,12,0,818.0,194.0,1.3,25.4,930.0,838.17,607.79
2018,8,18,12,15,821.0,192.0,1.4,25.35,931.0,865.98,626.73
2018,8,18,12,30,824.0,190.0,1.5,25.3,932.0,891.52,644.3
2018,8,18,12,45,826.5,187.0,1.55,25.25,926.0,913.25,658.88
2018,8,18,13,0,829.0,184.0,1.6,25.2,920.0,932.36,671.9
2018,8,18,13,15,827.0,181.0,1.65,25.1,905.0,944.64,680.83
2018,8,18,13,30,825.0,178.0,1.7,25.0,890.0,953.94,688.05
2018,8,18,13,45,821.5,174.5,1.8,24.9,868.0,958.32,692.91
2018,8,18,14,0,818.0,171.0,1.9,24.8,846.0,959.61,695.94
2018,8,18,14,15,812.0,167.0,1.95,24.65,817.0,954.94,694.84
2018,8,18,14,30,806.0,163.0,2.0,24.5,788.0,947.21,691.92
2018,8,18,14,45,797.0,158.5,2.05,24.35,753.0,933.13,684.97
2018,8,18,15,0,788.0,154.0,2.1,24.2,718.0,921.5,679.76
2018,8,18,15,15,772.5,150.0,2.1,24.2,676.5,896.57,664.87
2018,8,18,15,30,757.0,146.0,2.1,24.2,635.0,869.21,648.46
2018,8,18,15,45,732.0,141.5,2.1,23.8,586.5,830.65,625.36
2018,8,18,16,0,707.0,137.0,2.1,23.4,538.0,790.44,600.87
2018,8,18,16,15,692.5,128.0,2.15,23.1,491.5,752.46,577.67
2018,8,18,16,30,678.0,119.0,2.2,22.8,445.0,712.84,552.77
2018,8,18,16,45,640.5,111.5,2.2,22.45,392.0,655.63,514.28
2018,8,18,17,0,603.0,104.0,2.2,22.1,339.0,598.69,474.57
2018,8,18,17,15,561.0,95.0,2.2,21.5,288.5,537.51,430.19
2018,8,18,17,30,519.0,86.0,2.2,20.9,238.0,477.64,385.01
2018,8,18,17,45,457.5,75.0,2.15,20.35,189.5,402.51,325.63
2018,8,18,18,0,396.0,64.0,2.1,19.8,141.0,335.59,270.26
2018,8,18,18,15,308.0,49.5,2.1,19.2,98.5,254.39,201.42
2018,8,18,18,30,220.0,35.0,2.1,18.6,56.0,181.42,133.76
2018,8,18,18,45,124.0,20.0,2.1,18.0,30.5,95.84,0.0
2018,8,18,19,0,28.0,5.0,2.1,17.4,5.0,16.18,0.0
2018,8,18,19,15,14.0,2.5,2.05,17.15,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,13.8,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.5,1.9,14.25,13.5,10.96,0.0
2018,8,19,6,0,53.0,21.0,1.9,14.5,25.0,17.61,8.11
2018,8,19,6,15,88.5,42.5,1.85,14.9,56.0,34.49,24.29
2018,8,19,6,30,124.0,64.0,1.8,15.3,87.0,50.68,39.08
2018,8,19,6,45,137.0,88.0,1.75,15.65,120.5,71.14,57.44
2018,8,19,7,0,150.0,112.0,1.7,16.0,154.0,88.57,72.81
2018,8,19,7,15,197.5,138.5,1.65,16.35,206.0,107.1,88.8
2018,8,19,7,30,245.0,165.0,1.6,16.7,258.0,118.97,98.7
2018,8,19,7,45,241.5,182.0,1.55,17.1,284.5,130.04,107.7
2018,8,19,8,0,238.0,199.0,1.5,17.5,311.0,158.68,117.81
2018,8,19,8,15,260.0,215.0,1.5,18.0,349.5,189.28,138.2
2018,8,19,8,30,282.0,231.0,1.5,18.5,388.0,222.32,162.49
2018,8,19,8,45,360.0,248.5,1.45,19.0,466.5,271.11,198.0
2018,8,19,9,0,438.0,266.0,1.4,19.5,545.0,322.3,236.24
2018,8,19,9,15,509.0,254.0,1.4,20.15,598.5,362.58,267.09
2018,8,19,9,30,580.0,242.0,1.4,20.8,652.0,409.54,303.39
2018,8,19,9,45,664.5,212.5,1.45,21.4,705.5,453.15,337.45
2018,8,19,10,0,749.0,183.0,1.5,22.0,759.0,503.99,376.79
2018,8,19,10,15,761.5,185.0,1.5,22.5,790.0,550.77,412.31
2018,8,19,10,30,774.0,187.0,1.5,23.0,821.0,597.6,446.81
2018,8,19,10,45,784.5,187.0,1.55,23.5,845.0,643.45,479.96
2018,8,19,11,0,795.0,187.0,1.6,24.0,869.0,685.84,509.97
2018,8,19,11,15,801.5,187.0,1.6,24.3,885.0,724.69,536.9
2018,8,19,11,30,808.0,187.0,1.6,24.6,901.0,762.24,562.39
2018,8,19,11,45,813.0,185.5,1.65,24.9,909.5,795.8,585.22
2018,8,19,12,0,818.0,184.0,1.7,25.2,918.0,827.56,605.88
2018,8,19,12,15,806.5,190.5,1.75,25.2,914.5,851.26,621.61
2018,8,19,12,30,795.0,197.0,1.8,25.2,911.0,872.13,635.59
2018,8,19,12,45,777.5,205.5,1.85,25.2,899.0,890.48,648.03
2018,8,19,13,0,760.0,214.0,1.9,25.2,887.0,903.02,656.79
2018,8,19,13,15,756.5,211.5,2.0,25.1,872.0,914.16,665.6
2018,8,19,13,30,753.0,209.0,2.1,25.0,857.0,922.47,672.69
2018,8,19,13,45,747.0,206.5,2.2,24.9,835.0,925.6,676.54
2018,8,19,14,0,741.0,204.0,2.3,24.8,813.0,925.82,678.65
2018,8,19,14,15,726.5,202.5,2.35,24.65,782.0,916.27,674.13
2018,8,19,14,30,712.0,201.0,2.4,24.5,751.0,903.91,667.91
2018,8,19,14,45,696.0,197.5,2.45,24.35,714.5,885.34,657.63
2018,8,19,15,0,680.0,194.0,2.5,24.2,678.0,864.23,645.68
2018,8,19,15,15,669.5,186.5,2.5,24.2,640.0,841.46,631.85
2018,8,19,15,30,659.0,179.0,2.5,24.2,602.0,816.33,616.41
2018,8,19,15,45,633.0,172.5,2.55,23.7,555.0,776.44,592.13
2018,8,19,16,0,607.0,166.0,2.6,23.2,508.0,735.1,566.27
2018,8,19,16,15,577.0,158.0,2.65,22.8,459.5,682.96,531.71
2018,8,19,16,30,547.0,150.0,2.7,22.4,411.0,635.82,499.8
2018,8,19,16,45,511.0,140.0,2.7,21.95,362.0,581.64,461.62
2018,8,19,17,0,475.0,130.0,2.7,21.5,313.0,528.18,422.89
2018,8,19,17,15,428.5,117.0,2.7,20.85,263.5,464.78,375.46
2018,8,19,17,30,382.0,104.0,2.7,20.2,214.0,403.67,328.08
2018,8,19,17,45,322.5,87.5,2.7,19.55,167.5,332.76,270.96
2018,8,19,18,0,263.0,71.0,2.7,18.9,121.0,266.09,215.23
2018,8,19,18,15,194.0,51.5,2.65,18.35,82.0,184.52,145.9
2018,8,19,18,30,125.0,32.0,2.6,17.8,43.0,118.38,84.83
2018,8,19,18,45,68.5,17.5,2.55,17.2,23.0,59.68,0.0
2018,8,19,19,0,12.0,3.0,2.5,16.6,3.0,2.86,0.0
2018,8,19,19,15,6.0,1.5,2.45,16.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,20,5,15,1.5,0.5,2.4,12.8,0.5,0.0,0.0
2018,8,20,5,30,3.0,1.0,2.4,13.0,1.0,0.0,0.0
2018,8,20,5,45,21.5,9.5,2.35,13.15,11.0,9.05,0.0
2018,8,20,6,0,40.0,18.0,2.3,13.3,21.0,15.19,6.02
2018,8,20,6,15,72.5,38.5,2.25,13.6,49.5,33.17,23.22
2018,8,20,6,30,105.0,59.0,2.2,13.9,78.0,49.45,38.19
2018,8,20,6,45,121.5,79.0,2.15,14.2,108.0,64.88,52.22
2018,8,20,7,0,138.0,99.0,2.1,14.5,138.0,79.87,65.59
2018,8,20,7,15,166.0,124.5,2.05,14.8,180.5,98.05,81.47
2018,8,20,7,30,194.0,150.0,2.0,15.1,223.0,115.58,96.45
2018,8,20,7,45,200.0,166.5,1.9,15.35,251.0,127.08,105.97
2018,8,20,8,0,206.0,183.0,1.8,15.6,279.0,153.47,115.76
2018,8,20,8,15,255.0,211.5,1.7,16.1,344.0,185.54,136.6
2018,8,20,8,30,304.0,240.0,1.6,16.6,409.0,231.4,170.02
2018,8,20,8,45,308.5,252.0,1.5,17.1,435.5,261.54,193.86
2018,8,20,9,0,313.0,264.0,1.4,17.6,462.0,292.07,218.42
2018,8,20,9,15,312.5,268.0,1.35,18.2,477.0,315.33,237.45
2018,8,20,9,30,312.0,272.0,1.3,18.8,492.0,338.15,255.89
2018,8,20,9,45,308.0,281.5,1.25,19.45,508.0,363.43,275.66
2018,8,20,10,0,304.0,291.0,1.2,20.1,524.0,388.1,294.39
2018,8,20,10,15,317.5,301.5,1.25,20.5,553.0,422.04,320.05
2018,8,20,10,30,331.0,312.0,1.3,20.9,582.0,456.98,345.97
2018,8,20,10,45,384.5,310.0,1.3,21.35,632.0,503.83,380.28
2018,8,20,11,0,438.0,308.0,1.3,21.8,682.0,557.99,419.14
2018,8,20,11,15,409.0,318.5,1.35,22.05,673.0,569.75,427.09
2018,8,20,11,30,380.0,329.0,1.4,22.3,664.0,578.7,433.15
2018,8,20,11,45,539.0,293.0,1.45,22.6,773.0,685.7,510.41
2018,8,20,12,0,698.0,257.0,1.5,22.9,882.0,800.4,589.9
2018,8,20,12,15,732.5,236.0,1.55,23.1,892.0,834.36,612.77
2018,8,20,12,30,767.0,215.0,1.6,23.3,902.0,867.24,635.19
2018,8,20,12,45,810.5,186.5,1.7,23.5,907.0,895.95,654.4
2018,8,20,13,0,854.0,158.0,1.8,23.7,912.0,925.92,674.49
2018,8,20,13,15,847.5,158.5,1.85,23.7,896.0,937.64,682.73
2018,8,20,13,30,841.0,159.0,1.9,23.7,880.0,946.28,689.31
2018,8,20,13,45,832.5,158.5,1.95,23.65,856.5,948.95,692.31
2018,8,20,14,0,824.0,158.0,2.0,23.6,833.0,948.51,693.49
2018,8,20,14,15,812.5,157.5,2.05,23.4,803.0,942.19,691.39
2018,8,20,14,30,801.0,157.0,2.1,23.2,773.0,932.85,687.48
2018,8,20,14,45,785.5,155.5,2.15,23.0,736.5,915.82,678.59
2018,8,20,15,0,770.0,154.0,2.2,22.8,700.0,901.45,671.56
2018,8,20,15,15,754.0,150.5,2.2,22.8,659.0,876.81,656.66
2018,8,20,15,30,738.0,147.0,2.2,22.8,618.0,849.8,640.23
2018,8,20,15,45,712.5,143.0,2.25,22.0,570.5,811.73,618.41
2018,8,20,16,0,687.0,139.0,2.3,21.2,523.0,772.08,595.09
2018,8,20,16,15,644.0,136.0,2.3,20.6,470.0,717.71,559.88
2018,8,20,16,30,601.0,133.0,2.3,20.0,417.0,663.17,523.58
2018,8,20,16,45,560.5,125.5,2.25,19.45,366.5,600.97,479.71
2018,8,20,17,0,520.0,118.0,2.2,18.9,316.0,545.56,439.5
2018,8,20,17,15,467.0,107.5,2.2,18.15,265.5,479.02,389.69
