Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,17,30,414.0,97.0,2.2,17.4,215.0,415.25,340.11
2018,8,20,17,45,345.0,82.5,2.15,16.7,167.0,339.67,278.79
2018,8,20,18,0,276.0,68.0,2.1,16.0,119.0,269.19,219.44
2018,8,20,18,15,200.0,49.0,2.05,15.45,80.0,194.53,154.84
2018,8,20,18,30,124.0,30.0,2.0,14.9,41.0,114.8,81.1
2018,8,20,18,45,66.5,16.0,1.9,14.4,21.5,44.89,0.0
2018,8,20,19,0,9.0,2.0,1.8,13.9,2.0,0.0,0.0
2018,8,20,19,15,4.5,1.0,1.75,13.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,21,5,15,1.0,0.5,1.2,11.55,0.5,0.0,0.0
2018,8,21,5,30,2.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,21,5,45,12.5,10.5,1.2,12.0,11.5,10.01,0.0
2018,8,21,6,0,23.0,20.0,1.2,12.2,22.0,17.81,7.77
2018,8,21,6,15,21.5,40.5,1.2,12.5,43.5,35.88,25.66
2018,8,21,6,30,20.0,61.0,1.2,12.8,65.0,52.68,41.2
2018,8,21,6,45,34.0,82.0,1.25,13.15,90.5,69.5,56.52
2018,8,21,7,0,48.0,103.0,1.3,13.5,116.0,85.99,71.23
2018,8,21,7,15,44.0,121.0,1.3,13.85,135.0,100.14,83.54
2018,8,21,7,30,40.0,139.0,1.3,14.2,154.0,113.99,95.32
2018,8,21,7,45,30.0,152.5,1.3,14.55,164.5,124.61,104.06
2018,8,21,8,0,20.0,166.0,1.3,14.9,175.0,145.54,115.37
2018,8,21,8,15,20.5,182.5,1.3,15.2,193.0,161.9,127.81
2018,8,21,8,30,21.0,199.0,1.3,15.5,211.0,178.33,140.38
2018,8,21,8,45,24.0,218.5,1.35,15.8,233.0,197.79,155.26
2018,8,21,9,0,27.0,238.0,1.4,16.1,255.0,210.03,164.37
2018,8,21,9,15,27.5,252.5,1.4,16.4,271.0,225.67,176.2
2018,8,21,9,30,28.0,267.0,1.4,16.7,287.0,241.44,188.04
2018,8,21,9,45,32.5,288.5,1.4,16.95,312.5,264.68,205.54
2018,8,21,10,0,37.0,310.0,1.4,17.2,338.0,288.66,223.44
2018,8,21,10,15,43.0,330.5,1.45,17.4,364.5,313.34,241.87
2018,8,21,10,30,49.0,351.0,1.5,17.6,391.0,338.88,260.83
2018,8,21,10,45,57.5,371.0,1.5,17.8,419.0,366.36,281.04
2018,8,21,11,0,66.0,391.0,1.5,18.0,447.0,394.89,301.86
2018,8,21,11,15,58.5,389.5,1.5,18.1,440.0,394.56,301.14
2018,8,21,11,30,51.0,388.0,1.5,18.2,433.0,393.37,299.94
2018,8,21,11,45,61.0,403.5,1.5,18.3,457.5,420.15,319.7
2018,8,21,12,0,71.0,419.0,1.5,18.4,482.0,447.84,339.84
2018,8,21,12,15,70.5,418.0,1.5,18.4,480.5,452.26,342.94
2018,8,21,12,30,70.0,417.0,1.5,18.4,479.0,456.39,346.02
2018,8,21,12,45,64.0,408.0,1.5,18.4,464.5,447.7,339.7
2018,8,21,13,0,58.0,399.0,1.5,18.4,450.0,438.29,332.95
2018,8,21,13,15,58.0,391.0,1.5,18.3,441.5,434.64,330.77
2018,8,21,13,30,58.0,383.0,1.5,18.2,433.0,430.62,328.32
2018,8,21,13,45,89.5,367.5,1.5,18.1,442.0,447.58,342.54
2018,8,21,14,0,121.0,352.0,1.5,18.0,451.0,475.49,364.56
2018,8,21,14,15,175.5,341.5,1.45,17.8,479.0,519.27,398.68
2018,8,21,14,30,230.0,331.0,1.4,17.6,507.0,574.75,440.56
2018,8,21,14,45,204.5,319.0,1.35,17.45,470.0,528.35,406.97
2018,8,21,15,0,179.0,307.0,1.3,17.3,433.0,493.84,382.32
2018,8,21,15,15,174.0,289.5,1.3,17.3,406.0,471.43,366.99
2018,8,21,15,30,169.0,272.0,1.3,17.3,379.0,448.3,350.91
2018,8,21,15,45,163.0,252.5,1.25,16.9,349.5,421.32,332.11
2018,8,21,16,0,157.0,233.0,1.2,16.5,320.0,393.8,312.66
2018,8,21,16,15,221.5,215.5,1.2,16.15,326.0,426.59,341.16
2018,8,21,16,30,286.0,198.0,1.2,15.8,332.0,468.34,375.56
2018,8,21,16,45,304.0,181.5,1.15,15.5,309.0,457.41,368.54
2018,8,21,17,0,322.0,165.0,1.1,15.2,286.0,444.49,360.07
2018,8,21,17,15,277.5,143.5,1.1,14.85,236.5,379.13,309.57
2018,8,21,17,30,233.0,122.0,1.1,14.5,187.0,316.15,259.61
2018,8,21,17,45,151.0,93.5,1.05,14.15,132.5,212.21,174.16
2018,8,21,18,0,69.0,65.0,1.0,13.8,78.0,123.75,99.2
2018,8,21,18,15,46.0,44.5,1.0,13.5,52.0,84.67,64.97
2018,8,21,18,30,23.0,24.0,1.0,13.2,26.0,37.56,22.28
2018,8,21,18,45,13.0,13.0,0.95,12.95,14.0,18.14,0.0
2018,8,21,19,0,3.0,2.0,0.9,12.7,2.0,0.0,0.0
2018,8,21,19,15,1.5,1.0,0.9,12.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.85,11.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.8,11.7,1.0,0.0,0.0
2018,8,22,5,45,5.5,8.0,0.8,11.9,8.5,7.63,0.0
2018,8,22,6,0,9.0,15.0,0.8,12.1,16.0,14.1,4.67
2018,8,22,6,15,18.0,31.5,0.75,12.5,34.5,28.8,19.48
2018,8,22,6,30,27.0,48.0,0.7,12.9,53.0,42.95,32.6
2018,8,22,6,45,23.5,65.0,0.7,13.35,70.0,57.19,45.57
2018,8,22,7,0,20.0,82.0,0.7,13.8,87.0,71.14,58.02
2018,8,22,7,15,10.0,93.5,0.7,14.2,96.0,83.8,69.06
2018,8,22,7,30,0.0,105.0,0.7,14.6,105.0,94.04,77.73
2018,8,22,7,45,0.0,119.5,0.7,15.05,119.5,106.57,88.2
2018,8,22,8,0,0.0,134.0,0.7,15.5,134.0,119.65,94.39
2018,8,22,8,15,1.5,148.0,0.7,15.9,149.0,132.58,104.34
2018,8,22,8,30,3.0,162.0,0.7,16.3,164.0,145.71,114.31
2018,8,22,8,45,5.5,177.5,0.75,16.7,181.0,160.5,125.49
2018,8,22,9,0,8.0,193.0,0.8,17.1,198.0,175.62,136.87
2018,8,22,9,15,10.0,206.0,0.85,17.5,212.5,188.81,146.67
2018,8,22,9,30,12.0,219.0,0.9,17.9,227.0,202.25,156.63
2018,8,22,9,45,13.5,234.5,0.95,18.3,244.0,217.88,168.24
2018,8,22,10,0,15.0,250.0,1.0,18.7,261.0,233.74,179.95
2018,8,22,10,15,22.0,280.5,1.05,19.0,298.0,265.71,203.93
2018,8,22,10,30,29.0,311.0,1.1,19.3,335.0,293.85,224.73
2018,8,22,10,45,88.5,342.5,1.15,19.6,417.5,360.59,274.88
2018,8,22,11,0,148.0,374.0,1.2,19.9,500.0,430.77,326.62
2018,8,22,11,15,227.5,367.5,1.25,20.05,565.0,487.95,369.14
2018,8,22,11,30,307.0,361.0,1.3,20.2,630.0,553.15,417.02
2018,8,22,11,45,402.5,344.5,1.35,20.4,700.5,627.19,470.68
2018,8,22,12,0,498.0,328.0,1.4,20.6,771.0,706.1,526.7
2018,8,22,12,15,580.0,298.0,1.4,20.55,814.0,765.16,568.45
2018,8,22,12,30,662.0,268.0,1.4,20.5,857.0,826.48,611.32
2018,8,22,12,45,662.0,260.5,1.45,20.5,845.5,839.69,620.7
2018,8,22,13,0,662.0,253.0,1.5,20.5,834.0,850.48,629.04
2018,8,22,13,15,709.5,229.5,1.5,20.35,842.0,885.62,654.22
2018,8,22,13,30,757.0,206.0,1.5,20.2,850.0,918.64,676.38
2018,8,22,13,45,736.0,209.0,1.5,20.0,821.5,913.57,673.84
2018,8,22,14,0,715.0,212.0,1.5,19.8,793.0,905.5,669.89
2018,8,22,14,15,719.0,203.0,1.5,19.55,769.5,905.22,671.36
2018,8,22,14,30,723.0,194.0,1.5,19.3,746.0,902.01,670.94
2018,8,22,14,45,710.0,190.0,1.45,19.05,710.5,885.53,661.22
2018,8,22,15,0,697.0,186.0,1.4,18.8,675.0,866.44,649.98
2018,8,22,15,15,679.5,180.5,1.4,18.8,634.0,839.19,633.31
2018,8,22,15,30,662.0,175.0,1.4,18.8,593.0,809.74,615.16
2018,8,22,15,45,640.5,169.0,1.3,18.15,549.0,774.27,593.06
2018,8,22,16,0,619.0,163.0,1.2,17.5,505.0,737.16,569.5
2018,8,22,16,15,547.0,160.5,1.2,17.1,442.0,656.75,514.15
2018,8,22,16,30,475.0,158.0,1.2,16.7,379.0,583.62,462.58
2018,8,22,16,45,447.5,144.5,1.15,16.35,333.5,534.27,427.67
2018,8,22,17,0,420.0,131.0,1.1,16.0,288.0,485.23,391.75
2018,8,22,17,15,374.5,112.5,1.1,15.55,236.5,418.16,340.97
2018,8,22,17,30,329.0,94.0,1.1,15.1,185.0,353.23,290.03
2018,8,22,17,45,266.0,76.0,1.05,14.6,139.5,280.65,230.6
2018,8,22,18,0,203.0,58.0,1.0,14.1,94.0,200.56,163.35
2018,8,22,18,15,138.5,41.5,1.0,13.75,62.5,138.9,109.38
2018,8,22,18,30,74.0,25.0,1.0,13.4,31.0,79.74,50.96
2018,8,22,18,45,39.0,13.0,0.95,13.05,16.0,29.51,0.0
2018,8,22,19,0,4.0,1.0,0.9,12.7,1.0,0.0,0.0
2018,8,22,19,15,2.0,0.5,0.9,12.55,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,10.8,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,11.3,1.0,0.0,0.0
2018,8,23,5,45,26.5,9.5,0.9,11.8,11.5,9.05,0.0
2018,8,23,6,0,48.0,18.0,0.9,12.3,22.0,15.18,5.01
2018,8,23,6,15,24.0,26.0,0.95,12.75,28.0,24.24,15.43
2018,8,23,6,30,0.0,34.0,1.0,13.2,34.0,31.57,22.44
2018,8,23,6,45,0.0,47.0,1.0,13.7,47.0,43.68,33.49
2018,8,23,7,0,0.0,60.0,1.0,14.2,60.0,55.52,44.1
2018,8,23,7,15,0.0,66.5,1.0,14.55,66.5,61.69,49.5
2018,8,23,7,30,0.0,73.0,1.0,14.9,73.0,67.78,54.69
2018,8,23,7,45,0.0,79.5,1.0,15.25,79.5,73.81,59.72
2018,8,23,8,0,0.0,86.0,1.0,15.6,86.0,79.81,61.59
2018,8,23,8,15,0.0,99.0,1.0,15.85,99.0,91.44,70.92
2018,8,23,8,30,0.0,112.0,1.0,16.1,112.0,103.1,80.15
2018,8,23,8,45,0.5,131.0,1.0,16.4,131.5,120.11,93.59
2018,8,23,9,0,1.0,150.0,1.0,16.7,151.0,137.24,106.95
2018,8,23,9,15,3.0,164.0,1.05,16.95,166.0,150.65,117.2
2018,8,23,9,30,5.0,178.0,1.1,17.2,181.0,164.33,127.65
2018,8,23,9,45,7.5,194.0,1.15,17.4,199.5,180.24,139.83
2018,8,23,10,0,10.0,210.0,1.2,17.6,218.0,196.49,152.21
2018,8,23,10,15,15.5,240.0,1.2,17.75,252.5,226.95,175.54
2018,8,23,10,30,21.0,270.0,1.2,17.9,287.0,258.11,199.11
2018,8,23,10,45,27.5,305.5,1.25,18.1,328.5,291.89,224.48
2018,8,23,11,0,34.0,341.0,1.3,18.3,370.0,330.64,253.3
2018,8,23,11,15,28.0,324.5,1.35,18.35,348.5,315.98,241.98
2018,8,23,11,30,22.0,308.0,1.4,18.4,327.0,300.66,230.39
2018,8,23,11,45,21.0,307.0,1.45,18.45,325.5,300.85,230.58
2018,8,23,12,0,20.0,306.0,1.5,18.5,324.0,300.87,230.59
2018,8,23,12,15,23.0,320.5,1.5,18.45,341.0,318.49,243.98
2018,8,23,12,30,26.0,335.0,1.5,18.4,358.0,340.79,260.75
2018,8,23,12,45,33.5,351.0,1.55,18.35,380.5,365.87,279.79
2018,8,23,13,0,41.0,367.0,1.6,18.3,403.0,391.62,299.27
2018,8,23,13,15,48.0,371.0,1.6,18.2,412.5,405.55,309.98
2018,8,23,13,30,55.0,375.0,1.6,18.1,422.0,419.71,320.97
2018,8,23,13,45,116.0,365.5,1.65,18.0,460.5,480.01,367.96
2018,8,23,14,0,177.0,356.0,1.7,17.9,499.0,531.18,407.66
2018,8,23,14,15,430.0,286.0,1.7,17.75,617.0,718.89,549.3
2018,8,23,14,30,683.0,216.0,1.7,17.6,735.0,886.53,669.64
2018,8,23,14,45,670.5,210.5,1.75,17.45,700.0,869.22,658.17
2018,8,23,15,0,658.0,205.0,1.8,17.3,665.0,849.35,647.04
2018,8,23,15,15,640.5,198.5,1.8,17.3,624.0,821.51,629.38
2018,8,23,15,30,623.0,192.0,1.8,17.3,583.0,791.53,610.11
2018,8,23,15,45,599.5,184.5,1.8,16.95,538.0,749.1,582.71
2018,8,23,16,0,576.0,177.0,1.8,16.6,493.0,710.18,557.29
2018,8,23,16,15,543.5,169.0,1.85,16.35,445.0,662.37,524.85
2018,8,23,16,30,511.0,161.0,1.9,16.1,397.0,614.44,491.53
2018,8,23,16,45,463.0,150.5,1.95,15.85,345.0,551.97,446.09
2018,8,23,17,0,415.0,140.0,2.0,15.6,293.0,491.13,400.52
2018,8,23,17,15,351.5,123.5,2.05,15.25,239.0,402.97,332.11
2018,8,23,17,30,288.0,107.0,2.1,14.9,185.0,331.0,274.04
2018,8,23,17,45,204.0,85.0,2.1,14.55,134.5,242.95,200.56
2018,8,23,18,0,120.0,63.0,2.1,14.2,84.0,150.97,122.21
2018,8,23,18,15,73.0,42.0,2.1,13.9,53.5,96.23,74.1
2018,8,23,18,30,26.0,21.0,2.1,13.6,23.0,41.09,21.92
2018,8,23,18,45,13.5,11.0,2.15,13.35,12.0,16.37,0.0
2018,8,23,19,0,1.0,1.0,2.2,13.1,1.0,0.0,0.0
2018,8,23,19,15,0.5,0.5,2.2,13.0,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,10.55,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,10.9,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.0,2.0,11.25,9.0,8.58,0.0
2018,8,24,6,0,3.0,17.0,2.1,11.6,17.0,15.78,4.89
2018,8,24,6,15,1.5,33.5,2.05,12.0,33.5,30.69,20.99
2018,8,24,6,30,0.0,50.0,2.0,12.4,50.0,45.24,34.57
2018,8,24,6,45,4.5,71.0,2.0,12.85,72.0,63.18,50.92
2018,8,24,7,0,9.0,92.0,2.0,13.3,94.0,80.91,66.8
2018,8,24,7,15,10.0,108.0,1.95,13.7,111.0,94.74,78.91
2018,8,24,7,30,11.0,124.0,1.9,14.1,128.0,108.47,90.65
2018,8,24,7,45,9.5,137.5,1.85,14.55,141.5,120.2,100.41
2018,8,24,8,0,8.0,151.0,1.8,15.0,155.0,133.08,105.68
2018,8,24,8,15,9.0,164.5,1.75,15.45,169.0,146.28,115.73
2018,8,24,8,30,10.0,178.0,1.7,15.9,183.0,159.57,125.81
2018,8,24,8,45,12.5,194.5,1.7,16.3,201.5,175.7,138.09
2018,8,24,9,0,15.0,211.0,1.7,16.7,220.0,192.17,150.56
2018,8,24,9,15,22.0,238.5,1.7,17.05,253.0,219.47,171.41
2018,8,24,9,30,29.0,266.0,1.7,17.4,286.0,240.58,187.22
2018,8,24,9,45,52.5,286.0,1.7,17.75,325.0,270.51,209.7
2018,8,24,10,0,76.0,306.0,1.7,18.1,364.0,303.0,234.12
2018,8,24,10,15,133.0,321.0,1.75,18.4,426.5,346.54,267.13
2018,8,24,10,30,190.0,336.0,1.8,18.7,489.0,400.49,307.85
2018,8,24,10,45,213.0,356.5,1.8,19.0,532.5,443.78,339.78
2018,8,24,11,0,236.0,377.0,1.8,19.3,576.0,486.49,370.94
2018,8,24,11,15,226.5,377.5,1.85,19.5,571.5,495.22,377.12
2018,8,24,11,30,217.0,378.0,1.9,19.7,567.0,502.72,382.52
2018,8,24,11,45,222.5,383.5,1.95,19.95,579.0,524.84,398.57
2018,8,24,12,0,228.0,389.0,2.0,20.2,591.0,546.92,414.39
2018,8,24,12,15,235.0,390.5,2.05,20.3,598.5,566.33,428.56
2018,8,24,12,30,242.0,392.0,2.1,20.4,606.0,585.45,442.51
2018,8,24,12,45,241.5,388.0,2.15,20.5,600.0,592.37,447.7
2018,8,24,13,0,241.0,384.0,2.2,20.6,594.0,598.31,452.3
2018,8,24,13,15,239.0,377.0,2.25,20.6,582.0,598.86,453.31
2018,8,24,13,30,237.0,370.0,2.3,20.6,570.0,598.24,453.57
2018,8,24,13,45,253.0,355.5,2.35,20.55,564.0,605.18,459.99
2018,8,24,14,0,269.0,341.0,2.4,20.5,558.0,610.96,465.61
2018,8,24,14,15,433.5,297.0,2.45,20.35,631.5,732.66,557.49
2018,8,24,14,30,598.0,253.0,2.5,20.2,705.0,841.51,637.71
2018,8,24,14,45,590.0,242.5,2.55,20.05,671.0,823.59,626.34
2018,8,24,15,0,582.0,232.0,2.6,19.9,637.0,803.34,614.44
2018,8,24,15,15,564.0,224.0,2.6,19.9,597.0,774.67,595.66
2018,8,24,15,30,546.0,216.0,2.6,19.9,557.0,744.28,575.58
2018,8,24,15,45,531.0,203.5,2.6,19.45,514.5,709.93,553.61
2018,8,24,16,0,516.0,191.0,2.6,19.0,472.0,674.13,530.23
2018,8,24,16,15,499.5,176.0,2.6,18.6,427.0,632.98,502.41
2018,8,24,16,30,483.0,161.0,2.6,18.2,382.0,590.86,473.25
2018,8,24,16,45,455.5,146.0,2.6,17.8,334.5,539.64,436.23
2018,8,24,17,0,428.0,131.0,2.6,17.4,287.0,488.68,398.34
2018,8,24,17,15,387.5,115.0,2.6,16.85,239.5,428.13,351.64
2018,8,24,17,30,347.0,99.0,2.6,16.3,192.0,369.49,304.75
2018,8,24,17,45,294.5,80.5,2.6,15.75,147.5,302.69,249.31
2018,8,24,18,0,242.0,62.0,2.6,15.2,103.0,239.54,194.97
2018,8,24,18,15,172.0,43.0,2.55,14.75,67.0,170.66,133.86
2018,8,24,18,30,102.0,24.0,2.5,14.3,31.0,90.44,49.55
2018,8,24,18,45,53.5,12.5,2.45,13.8,16.0,35.04,0.0
2018,8,24,19,0,5.0,1.0,2.4,13.3,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,13.05,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,11.65,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,11.7,1.0,0.0,0.0
2018,8,25,5,45,13.5,10.0,0.95,11.8,11.0,9.53,0.0
2018,8,25,6,0,24.0,19.0,0.9,11.9,21.0,16.86,4.92
2018,8,25,6,15,60.0,39.5,0.9,12.25,48.5,33.59,23.43
2018,8,25,6,30,96.0,60.0,0.9,12.6,76.0,49.79,38.55
2018,8,25,6,45,98.5,79.0,0.9,13.0,100.5,64.48,52.02
2018,8,25,7,0,101.0,98.0,0.9,13.4,125.0,78.77,64.84
2018,8,25,7,15,72.0,115.5,0.85,13.9,137.0,96.13,79.99
2018,8,25,7,30,43.0,133.0,0.8,14.4,149.0,109.66,91.44
2018,8,25,7,45,40.5,151.5,0.75,14.9,168.0,123.62,103.0
2018,8,25,8,0,38.0,170.0,0.7,15.4,187.0,141.08,110.92
2018,8,25,8,15,53.0,191.5,0.65,16.05,218.5,163.3,126.92
2018,8,25,8,30,68.0,213.0,0.6,16.7,250.0,187.38,144.41
2018,8,25,8,45,129.0,231.0,0.6,17.35,308.5,213.16,161.62
2018,8,25,9,0,190.0,249.0,0.6,18.0,367.0,252.76,190.21
2018,8,25,9,15,210.0,268.5,0.6,18.6,407.0,287.29,216.35
2018,8,25,9,30,230.0,288.0,0.6,19.2,447.0,317.27,238.96
2018,8,25,9,45,237.5,301.0,0.6,19.8,473.0,346.37,260.87
2018,8,25,10,0,245.0,314.0,0.6,20.4,499.0,376.18,282.89
2018,8,25,10,15,256.0,326.0,0.65,20.75,526.0,407.61,306.23
2018,8,25,10,30,267.0,338.0,0.7,21.1,553.0,439.96,329.87
2018,8,25,10,45,389.0,321.0,0.8,21.45,644.0,512.25,383.15
2018,8,25,11,0,511.0,304.0,0.9,21.8,735.0,597.15,444.25
2018,8,25,11,15,598.5,280.5,1.0,21.95,794.0,660.41,489.71
2018,8,25,11,30,686.0,257.0,1.1,22.1,853.0,729.29,538.63
2018,8,25,11,45,693.5,256.0,1.2,22.2,863.0,762.59,561.98
2018,8,25,12,0,701.0,255.0,1.3,22.3,873.0,794.56,584.61
2018,8,25,12,15,705.5,251.5,1.4,22.3,873.5,820.24,603.17
2018,8,25,12,30,710.0,248.0,1.5,22.3,874.0,843.96,620.41
2018,8,25,12,45,713.5,243.5,1.65,22.3,867.5,863.74,635.6
2018,8,25,13,0,717.0,239.0,1.8,22.3,861.0,881.15,649.25
2018,8,25,13,15,714.0,235.0,1.85,22.2,845.5,890.76,656.89
2018,8,25,13,30,711.0,231.0,1.9,22.1,830.0,897.61,662.72
2018,8,25,13,45,692.0,232.0,1.95,21.95,802.0,892.1,660.49
2018,8,25,14,0,673.0,233.0,2.0,21.8,774.0,883.68,656.36
2018,8,25,14,15,678.0,223.5,2.05,21.6,751.0,883.84,658.8
2018,8,25,14,30,683.0,214.0,2.1,21.4,728.0,881.18,659.07
2018,8,25,14,45,671.5,207.5,2.15,21.2,692.5,863.68,649.45
2018,8,25,15,0,660.0,201.0,2.2,21.0,657.0,843.6,638.22
2018,8,25,15,15,642.0,194.5,2.2,21.0,616.0,815.24,620.29
2018,8,25,15,30,624.0,188.0,2.2,21.0,575.0,784.76,600.68
2018,8,25,15,45,602.5,179.5,2.3,20.45,530.0,742.75,574.79
2018,8,25,16,0,581.0,171.0,2.4,19.9,485.0,704.29,550.69
2018,8,25,16,15,553.5,161.0,2.45,19.5,437.0,658.15,519.68
2018,8,25,16,30,526.0,151.0,2.5,19.1,389.0,611.59,487.58
2018,8,25,16,45,489.0,138.5,2.55,18.65,339.0,554.76,446.79
2018,8,25,17,0,452.0,126.0,2.6,18.2,289.0,498.78,405.34
2018,8,25,17,15,404.0,111.5,2.55,17.6,240.0,434.08,355.41
2018,8,25,17,30,356.0,97.0,2.5,17.0,191.0,371.87,305.66
2018,8,25,17,45,296.0,79.0,2.5,16.4,145.5,300.93,246.95
2018,8,25,18,0,236.0,61.0,2.5,15.8,100.0,234.35,189.84
2018,8,25,18,15,165.5,41.5,2.45,15.35,64.0,154.45,119.93
2018,8,25,18,30,95.0,22.0,2.4,14.9,28.0,82.85,38.21
2018,8,25,18,45,49.5,11.5,2.3,14.4,14.5,32.18,0.0
2018,8,25,19,0,4.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,13.65,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,10.2,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,10.5,1.0,0.0,0.0
2018,8,26,5,45,3.0,6.0,1.4,10.85,6.0,5.72,0.0
2018,8,26,6,0,3.0,11.0,1.4,11.2,11.0,10.19,0.22
2018,8,26,6,15,1.5,22.5,1.35,11.65,22.5,20.88,12.42
2018,8,26,6,30,0.0,34.0,1.3,12.1,34.0,31.58,22.47
2018,8,26,6,45,0.0,52.0,1.3,12.5,52.0,47.88,37.35
2018,8,26,7,0,0.0,70.0,1.3,12.9,70.0,63.62,51.53
2018,8,26,7,15,1.5,87.5,1.25,13.3,88.0,78.78,64.93
2018,8,26,7,30,3.0,105.0,1.2,13.7,106.0,93.79,77.9
2018,8,26,7,45,7.5,123.0,1.15,14.1,126.0,109.05,90.84
2018,8,26,8,0,12.0,141.0,1.1,14.5,146.0,125.28,99.28
2018,8,26,8,15,10.5,150.5,1.1,14.9,155.5,135.12,106.67
2018,8,26,8,30,9.0,160.0,1.1,15.3,165.0,144.67,113.92
2018,8,26,8,45,44.0,171.5,1.1,15.75,198.5,157.66,122.44
2018,8,26,9,0,79.0,183.0,1.1,16.2,232.0,174.05,134.11
2018,8,26,9,15,137.0,194.0,1.15,16.6,286.0,206.93,158.82
2018,8,26,9,30,195.0,205.0,1.2,17.0,340.0,239.31,183.68
2018,8,26,9,45,209.0,213.5,1.2,17.4,365.0,264.49,203.76
2018,8,26,10,0,223.0,222.0,1.2,17.8,390.0,290.97,224.66
2018,8,26,10,15,258.5,230.5,1.25,18.05,432.5,329.53,254.78
2018,8,26,10,30,294.0,239.0,1.3,18.3,475.0,368.19,284.72
2018,8,26,10,45,267.5,250.0,1.35,18.55,469.0,380.98,294.42
2018,8,26,11,0,241.0,261.0,1.4,18.8,463.0,388.3,299.85
2018,8,26,11,15,237.0,247.5,1.5,18.95,449.5,386.61,299.26
2018,8,26,11,30,233.0,234.0,1.6,19.1,436.0,383.63,297.68
2018,8,26,11,45,236.0,243.0,1.65,19.2,449.0,405.46,314.3
2018,8,26,12,0,239.0,252.0,1.7,19.3,462.0,427.13,330.53
2018,8,26,12,15,249.5,278.0,1.8,19.35,497.0,470.83,362.98
2018,8,26,12,30,260.0,304.0,1.9,19.4,532.0,515.09,395.38
2018,8,26,12,45,415.0,271.5,1.95,19.45,632.0,632.68,483.85
2018,8,26,13,0,570.0,239.0,2.0,19.5,732.0,751.17,570.06
2018,8,26,13,15,718.5,183.0,2.1,19.45,793.0,840.73,634.02
2018,8,26,13,30,867.0,127.0,2.2,19.4,854.0,919.84,688.17
2018,8,26,13,45,766.0,158.5,2.3,19.35,788.0,877.69,660.68
2018,8,26,14,0,665.0,190.0,2.4,19.3,722.0,830.19,630.3
2018,8,26,14,15,755.0,153.0,2.45,19.2,735.5,873.61,662.14
2018,8,26,14,30,845.0,116.0,2.5,19.1,749.0,910.23,688.5
2018,8,26,14,45,644.0,171.5,2.55,19.0,640.5,798.23,612.64
2018,8,26,15,0,443.0,227.0,2.6,18.9,532.0,669.17,519.59
2018,8,26,15,15,554.5,179.5,2.6,18.9,537.0,719.37,561.0
2018,8,26,15,30,666.0,132.0,2.6,18.9,542.0,757.8,590.39
2018,8,26,15,45,664.0,121.5,2.65,18.6,504.0,733.59,575.26
2018,8,26,16,0,662.0,111.0,2.7,18.3,466.0,706.94,558.71
2018,8,26,16,15,651.5,99.0,2.75,18.05,420.5,669.2,533.61
2018,8,26,16,30,641.0,87.0,2.8,17.8,375.0,629.62,506.69
2018,8,26,16,45,538.0,97.5,2.85,17.55,319.0,546.78,445.35
2018,8,26,17,0,435.0,108.0,2.9,17.3,263.0,463.06,380.01
2018,8,26,17,15,421.5,91.0,2.9,16.85,221.5,419.08,346.2
2018,8,26,17,30,408.0,74.0,2.9,16.4,180.0,374.69,310.37
2018,8,26,17,45,398.0,60.5,2.9,15.95,144.5,340.53,280.8
2018,8,26,18,0,388.0,47.0,2.9,15.5,109.0,302.28,245.78
2018,8,26,18,15,279.0,35.5,2.85,15.05,71.5,215.47,167.76
2018,8,26,18,30,170.0,24.0,2.8,14.6,34.0,129.11,47.76
2018,8,26,18,45,85.0,12.0,2.75,14.15,17.0,47.59,0.0
2018,8,26,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,27,5,45,41.0,11.5,1.9,11.35,14.0,10.96,0.0
2018,8,27,6,0,82.0,23.0,1.9,11.7,28.0,19.09,4.1
2018,8,27,6,15,144.0,40.5,1.9,12.15,59.5,32.91,22.62
2018,8,27,6,30,206.0,58.0,1.9,12.6,91.0,46.33,35.39
2018,8,27,6,45,145.5,73.0,1.85,13.0,100.5,57.29,45.59
2018,8,27,7,0,85.0,88.0,1.8,13.4,110.0,71.78,58.66
2018,8,27,7,15,45.5,103.5,1.7,13.9,115.5,87.69,72.64
2018,8,27,7,30,6.0,119.0,1.6,14.4,121.0,104.44,87.04
2018,8,27,7,45,3.5,129.0,1.5,14.9,130.0,113.54,94.5
2018,8,27,8,0,1.0,139.0,1.4,15.4,139.0,123.15,97.54
2018,8,27,8,15,3.5,154.0,1.35,15.9,155.5,137.14,108.29
2018,8,27,8,30,6.0,169.0,1.3,16.4,172.0,151.43,119.12
2018,8,27,8,45,7.0,178.5,1.25,16.85,182.5,161.23,126.33
2018,8,27,9,0,8.0,188.0,1.2,17.3,193.0,171.07,133.53
2018,8,27,9,15,9.0,199.0,1.2,17.65,205.0,182.23,141.83
2018,8,27,9,30,10.0,210.0,1.2,18.0,217.0,193.51,150.17
2018,8,27,9,45,12.5,228.5,1.2,18.35,237.5,211.96,164.05
2018,8,27,10,0,15.0,247.0,1.2,18.7,258.0,230.79,178.07
2018,8,27,10,15,96.0,261.5,1.25,18.95,337.5,277.95,214.24
2018,8,27,10,30,177.0,276.0,1.3,19.2,417.0,337.66,259.94
2018,8,27,10,45,193.0,284.5,1.35,19.5,442.5,365.97,281.18
2018,8,27,11,0,209.0,293.0,1.4,19.8,468.0,395.51,303.34
2018,8,27,11,15,206.5,286.0,1.45,19.9,461.5,399.94,306.9
2018,8,27,11,30,204.0,279.0,1.5,20.0,455.0,403.49,309.91
2018,8,27,11,45,204.5,280.0,1.6,20.1,458.0,415.74,319.4
2018,8,27,12,0,205.0,281.0,1.7,20.2,461.0,427.51,328.45
2018,8,27,12,15,209.5,282.5,1.75,20.2,466.0,442.47,339.88
2018,8,27,12,30,214.0,284.0,1.8,20.2,471.0,457.08,351.03
2018,8,27,12,45,219.5,281.5,1.85,20.2,472.0,468.17,359.69
2018,8,27,13,0,225.0,279.0,1.9,20.2,473.0,478.66,367.96
2018,8,27,13,15,225.5,277.5,1.95,20.1,469.0,485.05,373.26
2018,8,27,13,30,226.0,276.0,2.0,20.0,465.0,490.58,378.0
2018,8,27,13,45,218.5,285.0,2.05,19.9,463.5,498.94,384.45
2018,8,27,14,0,211.0,294.0,2.1,19.8,462.0,506.65,390.45
2018,8,27,14,15,493.0,218.0,2.1,19.65,591.0,700.46,538.71
2018,8,27,14,30,775.0,142.0,2.1,19.5,720.0,879.91,665.18
2018,8,27,14,45,778.0,134.5,2.1,19.35,690.5,873.11,660.35
2018,8,27,15,0,781.0,127.0,2.1,19.2,661.0,863.26,655.46
2018,8,27,15,15,765.0,123.5,2.1,19.2,620.0,837.92,639.67
2018,8,27,15,30,749.0,120.0,2.1,19.2,579.0,814.38,625.24
2018,8,27,15,45,730.0,116.0,2.1,18.8,534.5,781.63,605.18
2018,8,27,16,0,711.0,112.0,2.1,18.4,490.0,747.08,583.65
2018,8,27,16,15,684.5,106.5,2.1,18.05,442.0,703.12,554.82
2018,8,27,16,30,658.0,101.0,2.1,17.7,394.0,658.27,524.78
2018,8,27,16,45,620.0,94.5,2.1,17.35,343.5,603.0,486.09
2018,8,27,17,0,582.0,88.0,2.1,17.0,293.0,548.21,445.84
2018,8,27,17,15,526.5,81.0,2.1,16.45,243.5,481.74,394.87
2018,8,27,17,30,471.0,74.0,2.1,15.9,194.0,417.67,343.69
2018,8,27,17,45,373.5,63.0,2.1,15.4,144.5,324.69,266.84
2018,8,27,18,0,276.0,52.0,2.1,14.9,95.0,243.33,196.97
2018,8,27,18,15,174.0,35.0,2.1,14.45,58.5,159.6,122.36
2018,8,27,18,30,72.0,18.0,2.1,14.0,22.0,63.82,10.39
2018,8,27,18,45,36.0,9.0,2.05,13.6,11.0,23.77,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,45,0.0,2.5,1.35,11.75,2.5,2.38,0.0
2018,8,28,6,0,0.0,5.0,1.3,12.0,5.0,4.62,0.0
2018,8,28,6,15,16.5,13.5,1.3,12.45,16.0,12.47,5.04
2018,8,28,6,30,33.0,22.0,1.3,12.9,27.0,19.97,12.08
2018,8,28,6,45,23.0,28.0,1.3,13.35,32.0,26.38,18.02
2018,8,28,7,0,13.0,34.0,1.3,13.8,37.0,32.03,23.18
2018,8,28,7,15,6.5,49.0,1.3,14.2,50.5,45.55,35.24
2018,8,28,7,30,0.0,64.0,1.3,14.6,64.0,59.53,47.52
2018,8,28,7,45,0.0,78.5,1.3,15.0,78.5,72.83,58.99
2018,8,28,8,0,0.0,93.0,1.3,15.4,93.0,85.68,66.61
2018,8,28,8,15,0.0,103.5,1.35,15.75,103.5,95.18,74.13
2018,8,28,8,30,0.0,114.0,1.4,16.1,114.0,104.71,81.59
2018,8,28,8,45,0.0,127.5,1.4,16.5,127.5,116.86,91.09
2018,8,28,9,0,0.0,141.0,1.4,16.9,141.0,129.06,100.52
2018,8,28,9,15,1.0,149.0,1.4,17.25,149.5,136.84,106.31
2018,8,28,9,30,2.0,157.0,1.4,17.6,158.0,144.73,112.18
2018,8,28,9,45,4.0,169.5,1.45,17.95,172.0,157.12,121.62
2018,8,28,10,0,6.0,182.0,1.5,18.3,186.0,169.77,131.21
2018,8,28,10,15,8.0,199.0,1.5,18.55,205.0,186.68,144.14
2018,8,28,10,30,10.0,216.0,1.5,18.8,224.0,203.89,157.19
2018,8,28,10,45,14.0,242.5,1.55,19.1,254.0,231.08,177.89
2018,8,28,11,0,18.0,269.0,1.6,19.4,284.0,258.81,198.79
2018,8,28,11,15,21.5,275.5,1.65,19.55,294.0,267.55,205.24
2018,8,28,11,30,25.0,282.0,1.7,19.7,304.0,278.59,213.56
2018,8,28,11,45,34.5,320.5,1.75,19.85,350.5,323.83,247.68
2018,8,28,12,0,44.0,359.0,1.8,20.0,397.0,370.49,282.32
2018,8,28,12,15,48.5,372.5,1.8,20.0,414.5,391.0,297.37
2018,8,28,12,30,53.0,386.0,1.8,20.0,432.0,412.0,312.87
2018,8,28,12,45,41.0,360.5,1.85,20.0,396.0,381.42,290.23
2018,8,28,13,0,29.0,335.0,1.9,20.0,360.0,349.53,266.65
2018,8,28,13,15,24.5,313.0,1.9,19.85,334.0,326.62,249.92
2018,8,28,13,30,20.0,291.0,1.9,19.7,308.0,294.97,226.42
2018,8,28,13,45,40.0,294.0,1.9,19.55,326.5,326.46,251.55
2018,8,28,14,0,60.0,297.0,1.9,19.4,345.0,350.26,270.59
2018,8,28,14,15,161.0,284.0,1.85,19.15,405.0,442.74,343.82
2018,8,28,14,30,262.0,271.0,1.8,18.9,465.0,535.7,415.4
2018,8,28,14,45,350.5,247.0,1.8,18.7,493.5,605.2,468.6
2018,8,28,15,0,439.0,223.0,1.8,18.5,522.0,658.89,510.29
2018,8,28,15,15,623.0,162.5,1.8,18.5,557.5,758.47,585.5
2018,8,28,15,30,807.0,102.0,1.8,18.5,593.0,838.05,641.58
2018,8,28,15,45,787.0,99.0,1.7,17.8,547.0,804.19,619.71
2018,8,28,16,0,767.0,96.0,1.6,17.1,501.0,768.42,597.44
2018,8,28,16,15,740.0,92.5,1.55,16.65,452.0,724.73,569.1
2018,8,28,16,30,713.0,89.0,1.5,16.2,403.0,684.19,542.53
2018,8,28,16,45,676.5,84.0,1.45,15.75,352.0,630.29,505.36
2018,8,28,17,0,640.0,79.0,1.4,15.3,301.0,576.71,467.24
2018,8,28,17,15,585.0,73.0,1.3,14.8,250.0,510.02,416.16
2018,8,28,17,30,530.0,67.0,1.2,14.3,199.0,445.71,364.9
2018,8,28,17,45,422.5,57.0,1.15,13.8,146.5,348.25,285.08
2018,8,28,18,0,315.0,47.0,1.1,13.3,94.0,257.12,207.74
2018,8,28,18,15,219.0,33.5,1.05,13.1,60.0,180.25,137.24
2018,8,28,18,30,123.0,20.0,1.0,12.9,26.0,97.77,0.0
2018,8,28,18,45,61.5,10.0,0.95,12.7,13.0,35.27,0.0
2018,8,28,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,5,45,116.5,11.5,1.0,12.0,18.0,10.96,0.0
2018,8,29,6,0,233.0,23.0,1.0,12.4,36.0,19.28,0.78
2018,8,29,6,15,359.0,32.5,1.05,12.95,77.0,25.88,16.37
2018,8,29,6,30,485.0,42.0,1.1,13.5,118.0,32.2,22.8
2018,8,29,6,45,559.0,48.5,1.15,14.05,167.5,35.58,26.14
2018,8,29,7,0,633.0,55.0,1.2,14.6,217.0,38.88,29.2
2018,8,29,7,15,657.5,62.0,1.2,15.0,263.5,42.29,32.22
2018,8,29,7,30,682.0,69.0,1.2,15.4,310.0,45.46,34.92
2018,8,29,7,45,727.5,72.0,1.2,15.8,365.0,50.38,39.1
2018,8,29,8,0,773.0,75.0,1.2,16.2,420.0,77.11,42.34
2018,8,29,8,15,517.5,141.0,1.25,16.6,383.5,144.46,93.72
2018,8,29,8,30,262.0,207.0,1.3,17.0,347.0,194.51,142.29
2018,8,29,8,45,271.0,234.5,1.3,17.35,390.0,234.1,173.22
2018,8,29,9,0,280.0,262.0,1.3,17.7,433.0,275.09,205.7
2018,8,29,9,15,489.0,212.0,1.35,18.0,536.0,312.35,230.6
2018,8,29,9,30,698.0,162.0,1.4,18.3,639.0,372.95,276.2
2018,8,29,9,45,808.5,125.5,1.45,18.65,706.0,429.22,321.26
2018,8,29,10,0,919.0,89.0,1.5,19.0,773.0,494.27,372.86
2018,8,29,10,15,926.0,90.5,1.55,19.2,803.0,543.79,412.73
2018,8,29,10,30,933.0,92.0,1.6,19.4,833.0,592.37,450.86
2018,8,29,10,45,938.0,92.5,1.6,19.6,855.5,637.76,485.36
2018,8,29,11,0,943.0,93.0,1.6,19.8,878.0,681.62,517.82
2018,8,29,11,15,946.0,94.0,1.65,19.9,893.5,722.87,548.23
2018,8,29,11,30,949.0,95.0,1.7,20.0,909.0,762.09,575.58
2018,8,29,11,45,950.5,95.5,1.7,20.05,916.5,797.53,599.07
2018,8,29,12,0,952.0,96.0,1.7,20.1,924.0,830.5,620.77
2018,8,29,12,15,946.5,99.0,1.7,20.05,922.0,857.67,638.74
2018,8,29,12,30,941.0,102.0,1.7,20.0,920.0,881.82,654.73
2018,8,29,12,45,852.0,139.5,1.7,19.95,875.0,865.64,644.0
2018,8,29,13,0,763.0,177.0,1.7,19.9,830.0,850.02,634.14
2018,8,29,13,15,814.0,153.5,1.7,19.75,838.5,886.99,659.8
2018,8,29,13,30,865.0,130.0,1.7,19.6,847.0,915.16,679.01
2018,8,29,13,45,881.5,119.5,1.65,19.4,832.5,929.26,688.59
2018,8,29,14,0,898.0,109.0,1.6,19.2,818.0,940.08,696.26
2018,8,29,14,15,888.5,108.5,1.55,19.0,787.5,934.61,693.4
2018,8,29,14,30,879.0,108.0,1.5,18.8,757.0,926.0,688.78
2018,8,29,14,45,866.0,106.5,1.45,18.6,719.5,910.08,679.48
2018,8,29,15,0,853.0,105.0,1.4,18.4,682.0,898.58,673.31
2018,8,29,15,15,838.5,102.5,1.4,18.4,640.0,874.64,659.01
2018,8,29,15,30,824.0,100.0,1.4,18.4,598.0,848.1,643.09
2018,8,29,15,45,801.0,97.5,1.3,17.9,550.5,811.95,620.45
2018,8,29,16,0,778.0,95.0,1.2,17.4,503.0,773.96,596.38
2018,8,29,16,15,746.5,92.0,1.15,17.1,452.0,726.99,565.79
2018,8,29,16,30,715.0,89.0,1.1,16.8,401.0,683.44,537.12
2018,8,29,16,45,674.0,85.0,1.05,16.45,349.5,627.44,498.67
2018,8,29,17,0,633.0,81.0,1.0,16.1,298.0,572.02,459.18
2018,8,29,17,15,575.5,74.5,1.0,15.75,246.5,503.37,407.51
2018,8,29,17,30,518.0,68.0,1.0,15.4,195.0,437.26,355.53
2018,8,29,17,45,433.5,58.5,0.95,15.0,147.5,354.69,287.85
2018,8,29,18,0,349.0,49.0,0.9,14.6,100.0,278.09,222.33
2018,8,29,18,15,234.0,34.0,0.9,14.4,62.5,188.72,140.73
2018,8,29,18,30,119.0,19.0,0.9,14.2,25.0,92.98,0.0
2018,8,29,18,45,59.5,9.5,0.85,14.0,12.5,33.75,0.0
2018,8,29,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,5,45,86.5,11.0,0.75,12.35,16.0,10.48,0.0
2018,8,30,6,0,173.0,22.0,0.8,12.7,32.0,17.49,0.0
2018,8,30,6,15,288.5,35.0,0.75,13.05,71.0,28.41,18.4
2018,8,30,6,30,404.0,48.0,0.7,13.4,110.0,37.85,27.75
2018,8,30,6,45,478.0,56.5,0.7,13.8,157.5,42.59,32.4
2018,8,30,7,0,552.0,65.0,0.7,14.2,205.0,47.16,36.64
2018,8,30,7,15,600.0,72.5,0.7,14.65,256.0,50.63,39.7
2018,8,30,7,30,648.0,80.0,0.7,15.1,307.0,53.89,42.46
2018,8,30,7,45,681.5,85.5,0.7,15.55,357.5,55.4,43.58
2018,8,30,8,0,715.0,91.0,0.7,16.0,408.0,80.09,47.07
2018,8,30,8,15,662.5,114.0,0.7,16.45,434.0,133.52,79.27
2018,8,30,8,30,610.0,137.0,0.7,16.9,460.0,182.04,117.01
2018,8,30,8,45,567.5,164.0,0.7,17.35,485.5,231.38,158.64
2018,8,30,9,0,525.0,191.0,0.7,17.8,511.0,274.76,196.29
2018,8,30,9,15,556.5,197.0,0.75,18.15,557.0,319.7,232.91
2018,8,30,9,30,588.0,203.0,0.8,18.5,603.0,366.87,271.13
2018,8,30,9,45,675.0,179.5,0.85,18.85,662.0,414.78,309.03
2018,8,30,10,0,762.0,156.0,0.9,19.2,721.0,470.48,352.66
2018,8,30,10,15,809.5,142.5,1.0,19.5,764.0,524.97,395.27
2018,8,30,10,30,857.0,129.0,1.1,19.8,807.0,578.37,436.44
2018,8,30,10,45,863.0,130.0,1.25,20.05,829.5,624.39,471.73
2018,8,30,11,0,869.0,131.0,1.4,20.3,852.0,666.66,503.77
2018,8,30,11,15,872.5,132.0,1.5,20.45,867.0,705.81,532.83
2018,8,30,11,30,876.0,133.0,1.6,20.6,882.0,743.15,560.15
2018,8,30,11,45,877.5,133.5,1.75,20.75,889.0,776.6,583.95
2018,8,30,12,0,879.0,134.0,1.9,20.9,896.0,807.8,605.72
2018,8,30,12,15,880.0,133.0,2.0,20.9,895.5,834.81,624.58
2018,8,30,12,30,881.0,132.0,2.1,20.9,895.0,859.23,641.77
2018,8,30,12,45,882.0,129.5,2.2,20.85,887.0,879.51,656.39
2018,8,30,13,0,883.0,127.0,2.3,20.8,879.0,896.93,669.23
2018,8,30,13,15,878.0,127.0,2.35,20.7,863.0,908.62,678.04
2018,8,30,13,30,873.0,127.0,2.4,20.6,847.0,917.21,684.97
2018,8,30,13,45,865.5,126.0,2.45,20.45,823.0,919.41,687.92
2018,8,30,14,0,858.0,125.0,2.5,20.3,799.0,918.45,688.95
2018,8,30,14,15,848.0,124.0,2.55,20.05,768.5,919.35,691.67
2018,8,30,14,30,838.0,123.0,2.6,19.8,738.0,910.23,687.72
2018,8,30,14,45,824.0,121.0,2.65,19.55,701.0,893.4,678.68
2018,8,30,15,0,810.0,119.0,2.7,19.3,664.0,873.72,667.76
2018,8,30,15,15,794.0,116.0,2.7,19.3,622.0,848.48,651.98
