Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,17,15,486.0,51.0,4.3,19.15,146.5,372.83,302.98
2018,9,19,17,30,399.0,43.0,4.3,18.4,98.0,296.79,236.61
2018,9,19,17,45,265.5,31.0,4.25,17.6,61.0,199.75,143.96
2018,9,19,18,0,132.0,19.0,4.2,16.8,24.0,78.54,0.0
2018,9,19,18,15,66.0,9.5,4.15,16.5,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.0,3.0,2.1,12.2,3.0,0.0,0.0
2018,9,20,6,0,50.0,6.0,2.1,12.3,6.0,5.72,0.0
2018,9,20,6,15,201.5,19.0,2.1,13.05,35.5,15.92,0.0
2018,9,20,6,30,353.0,32.0,2.1,13.8,65.0,26.14,15.79
2018,9,20,6,45,459.5,40.0,2.1,14.55,111.5,31.0,21.45
2018,9,20,7,0,566.0,48.0,2.1,15.3,158.0,35.78,26.06
2018,9,20,7,15,629.5,53.5,1.95,15.95,209.5,38.24,28.41
2018,9,20,7,30,693.0,59.0,1.8,16.6,261.0,44.64,34.06
2018,9,20,7,45,734.5,63.5,1.7,17.25,313.5,46.4,35.48
2018,9,20,8,0,776.0,68.0,1.6,17.9,366.0,48.13,36.82
2018,9,20,8,15,805.0,71.0,1.5,18.55,416.0,75.09,40.07
2018,9,20,8,30,834.0,74.0,1.4,19.2,466.0,125.49,65.19
2018,9,20,8,45,854.5,76.5,1.35,19.9,512.5,177.16,101.89
2018,9,20,9,0,875.0,79.0,1.3,20.6,559.0,236.81,150.01
2018,9,20,9,15,889.5,81.5,1.2,21.15,600.5,289.9,195.11
2018,9,20,9,30,904.0,84.0,1.1,21.7,642.0,343.56,240.78
2018,9,20,9,45,913.5,85.5,1.0,22.3,677.0,394.97,283.91
2018,9,20,10,0,923.0,87.0,0.9,22.9,712.0,445.99,325.3
2018,9,20,10,15,930.0,88.0,0.9,23.25,740.0,494.83,364.47
2018,9,20,10,30,937.0,89.0,0.9,23.6,768.0,542.6,401.57
2018,9,20,10,45,942.5,90.0,0.9,23.95,789.5,588.28,435.97
2018,9,20,11,0,948.0,91.0,0.9,24.3,811.0,632.34,468.16
2018,9,20,11,15,951.0,92.0,1.05,24.45,825.0,673.06,499.01
2018,9,20,11,30,954.0,93.0,1.2,24.6,839.0,711.6,527.83
2018,9,20,11,45,955.5,93.0,1.3,24.7,844.5,745.83,552.89
2018,9,20,12,0,957.0,93.0,1.4,24.8,850.0,777.43,574.44
2018,9,20,12,15,957.5,92.0,1.45,24.85,847.5,804.54,592.61
2018,9,20,12,30,958.0,91.0,1.5,24.9,845.0,828.68,608.88
2018,9,20,12,45,956.5,90.5,1.6,24.95,835.0,848.69,623.06
2018,9,20,13,0,955.0,90.0,1.7,25.0,825.0,865.47,635.25
2018,9,20,13,15,950.5,88.5,1.75,24.95,806.0,875.46,642.84
2018,9,20,13,30,946.0,87.0,1.8,24.9,787.0,882.01,648.39
2018,9,20,13,45,939.5,86.0,1.85,24.8,761.0,884.02,651.25
2018,9,20,14,0,933.0,85.0,1.9,24.7,735.0,882.61,652.04
2018,9,20,14,15,923.0,84.0,1.95,24.6,702.0,874.91,648.83
2018,9,20,14,30,913.0,83.0,2.0,24.5,669.0,863.96,643.61
2018,9,20,14,45,899.5,81.5,2.0,24.4,630.0,846.39,633.58
2018,9,20,15,0,886.0,80.0,2.0,24.3,591.0,825.89,621.65
2018,9,20,15,15,868.5,77.0,2.0,24.3,546.0,797.64,604.18
2018,9,20,15,30,851.0,74.0,2.0,24.3,501.0,766.94,584.93
2018,9,20,15,45,826.0,71.5,2.05,23.85,452.5,735.13,566.04
2018,9,20,16,0,801.0,69.0,2.1,23.4,404.0,695.41,541.01
2018,9,20,16,15,766.0,65.5,2.1,22.8,352.5,645.94,508.13
2018,9,20,16,30,731.0,62.0,2.1,22.2,301.0,595.98,473.74
2018,9,20,16,45,678.0,57.0,2.1,21.55,249.0,532.32,426.39
2018,9,20,17,0,625.0,52.0,2.1,20.9,197.0,474.79,380.99
2018,9,20,17,15,540.5,45.0,2.1,19.85,147.5,394.87,316.07
2018,9,20,17,30,456.0,38.0,2.1,18.8,98.0,320.24,251.82
2018,9,20,17,45,309.5,27.0,2.1,17.75,60.0,214.82,148.57
2018,9,20,18,0,163.0,16.0,2.1,16.7,22.0,89.13,0.0
2018,9,20,18,15,81.5,8.0,2.1,16.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,45,29.0,3.0,0.95,13.65,3.0,0.0,0.0
2018,9,21,6,0,58.0,6.0,0.9,13.7,6.0,5.72,0.0
2018,9,21,6,15,219.5,18.0,0.95,14.45,35.5,17.16,0.0
2018,9,21,6,30,381.0,30.0,1.0,15.2,65.0,24.37,14.03
2018,9,21,6,45,484.0,37.5,1.05,16.0,111.0,28.9,19.48
2018,9,21,7,0,587.0,45.0,1.1,16.8,157.0,33.37,23.78
2018,9,21,7,15,648.0,51.0,1.05,17.4,209.0,39.82,29.63
2018,9,21,7,30,709.0,57.0,1.0,18.0,261.0,43.08,32.5
2018,9,21,7,45,748.5,61.0,1.0,18.6,313.0,44.5,33.63
2018,9,21,8,0,788.0,65.0,1.0,19.2,365.0,45.92,34.7
2018,9,21,8,15,815.0,68.5,0.95,19.75,415.0,71.35,37.71
2018,9,21,8,30,842.0,72.0,0.9,20.3,465.0,122.43,62.47
2018,9,21,8,45,860.0,75.0,0.85,20.9,511.0,181.0,104.12
2018,9,21,9,0,878.0,78.0,0.8,21.5,557.0,234.3,146.71
2018,9,21,9,15,891.5,80.0,0.8,21.75,597.5,286.84,191.3
2018,9,21,9,30,905.0,82.0,0.8,22.0,638.0,339.83,236.61
2018,9,21,9,45,915.5,84.0,0.75,22.3,673.5,391.99,280.46
2018,9,21,10,0,926.0,86.0,0.7,22.6,709.0,443.86,322.83
2018,9,21,10,15,933.5,87.0,0.75,22.7,737.5,493.01,362.78
2018,9,21,10,30,941.0,88.0,0.8,22.8,766.0,541.11,400.86
2018,9,21,10,45,946.0,89.0,0.85,22.9,787.5,586.63,436.06
2018,9,21,11,0,951.0,90.0,0.9,23.0,809.0,630.48,469.17
2018,9,21,11,15,954.0,91.0,0.95,23.05,823.0,671.25,499.46
2018,9,21,11,30,957.0,92.0,1.0,23.1,837.0,709.83,527.62
2018,9,21,11,45,958.0,92.5,1.0,23.15,842.5,744.21,551.86
2018,9,21,12,0,959.0,93.0,1.0,23.2,848.0,775.94,572.56
2018,9,21,12,15,958.5,93.0,1.05,23.15,845.5,803.29,591.09
2018,9,21,12,30,958.0,93.0,1.1,23.1,843.0,827.65,607.73
2018,9,21,12,45,955.5,92.0,1.15,23.05,832.0,846.33,620.76
2018,9,21,13,0,953.0,91.0,1.2,23.0,821.0,861.73,631.81
2018,9,21,13,15,948.5,90.5,1.25,22.9,802.5,872.7,640.27
2018,9,21,13,30,944.0,90.0,1.3,22.8,784.0,880.29,646.71
2018,9,21,13,45,937.5,88.5,1.35,22.65,757.5,881.73,649.44
2018,9,21,14,0,931.0,87.0,1.4,22.5,731.0,879.75,650.15
2018,9,21,14,15,921.5,85.5,1.45,22.35,698.0,871.91,647.14
2018,9,21,14,30,912.0,84.0,1.5,22.2,665.0,860.79,642.11
2018,9,21,14,45,899.0,82.0,1.5,22.1,625.5,843.06,632.03
2018,9,21,15,0,886.0,80.0,1.5,22.0,586.0,822.38,620.06
2018,9,21,15,15,868.0,77.5,1.5,22.0,541.5,794.34,602.82
2018,9,21,15,30,850.0,75.0,1.5,22.0,497.0,770.12,588.16
2018,9,21,15,45,827.0,72.0,1.55,21.6,449.0,733.03,565.62
2018,9,21,16,0,804.0,69.0,1.6,21.2,401.0,694.19,541.33
2018,9,21,16,15,770.0,65.5,1.6,20.8,350.0,645.43,508.65
2018,9,21,16,30,736.0,62.0,1.6,20.4,299.0,596.12,474.43
2018,9,21,16,45,683.5,56.5,1.6,19.95,246.5,532.19,426.44
2018,9,21,17,0,631.0,51.0,1.6,19.5,194.0,469.67,377.05
2018,9,21,17,15,546.0,44.0,1.65,18.45,145.0,394.35,315.61
2018,9,21,17,30,461.0,37.0,1.7,17.4,96.0,319.63,250.89
2018,9,21,17,45,305.5,26.0,1.7,16.4,57.5,207.98,136.59
2018,9,21,18,0,150.0,15.0,1.7,15.4,19.0,81.62,0.0
2018,9,21,18,15,75.0,7.5,1.7,15.05,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,22,5,45,22.5,3.5,2.1,9.95,3.0,0.0,0.0
2018,9,22,6,0,45.0,7.0,2.1,10.0,6.0,0.0,0.0
2018,9,22,6,15,190.0,19.0,2.1,10.6,33.5,18.11,0.0
2018,9,22,6,30,335.0,31.0,2.1,11.2,61.0,25.51,14.92
2018,9,22,6,45,442.5,40.0,2.05,11.8,106.5,31.31,21.91
2018,9,22,7,0,550.0,49.0,2.0,12.4,152.0,36.94,27.39
2018,9,22,7,15,567.5,57.0,2.0,12.95,192.0,41.32,31.51
2018,9,22,7,30,585.0,65.0,2.0,13.5,232.0,45.45,35.23
2018,9,22,7,45,635.0,70.0,1.95,14.0,282.5,47.11,36.62
2018,9,22,8,0,685.0,75.0,1.9,14.5,333.0,48.73,37.89
2018,9,22,8,15,754.5,74.5,1.95,15.3,394.5,72.22,41.49
2018,9,22,8,30,824.0,74.0,2.0,16.1,456.0,120.32,63.07
2018,9,22,8,45,846.0,76.5,2.05,16.85,502.5,171.56,99.21
2018,9,22,9,0,868.0,79.0,2.1,17.6,549.0,230.89,147.5
2018,9,22,9,15,881.0,81.5,2.15,18.25,589.5,283.16,192.87
2018,9,22,9,30,894.0,84.0,2.2,18.9,630.0,335.85,239.05
2018,9,22,9,45,792.0,117.5,2.25,19.55,621.5,370.59,273.09
2018,9,22,10,0,690.0,151.0,2.3,20.2,613.0,396.25,298.01
2018,9,22,10,15,586.0,203.0,2.4,20.65,607.0,430.97,327.75
2018,9,22,10,30,482.0,255.0,2.5,21.1,601.0,455.13,347.6
2018,9,22,10,45,388.0,288.5,2.6,21.5,572.0,461.15,352.82
2018,9,22,11,0,294.0,322.0,2.7,21.9,543.0,456.98,349.54
2018,9,22,11,15,286.0,333.0,2.75,22.05,551.0,478.06,365.53
2018,9,22,11,30,278.0,344.0,2.8,22.2,559.0,498.14,380.42
2018,9,22,11,45,602.5,222.0,2.9,22.4,692.5,623.4,477.85
2018,9,22,12,0,927.0,100.0,3.0,22.6,826.0,757.14,578.11
2018,9,22,12,15,940.5,94.0,3.0,22.6,828.5,788.05,598.79
2018,9,22,12,30,954.0,88.0,3.0,22.6,831.0,816.5,618.48
2018,9,22,12,45,954.0,86.0,3.05,22.6,820.5,835.86,632.22
2018,9,22,13,0,954.0,84.0,3.1,22.6,810.0,852.01,643.91
2018,9,22,13,15,950.0,82.5,3.15,22.6,791.0,862.16,651.62
2018,9,22,13,30,946.0,81.0,3.2,22.6,772.0,868.89,657.17
2018,9,22,13,45,940.0,79.5,3.2,22.55,746.0,870.54,659.23
2018,9,22,14,0,934.0,78.0,3.2,22.5,720.0,868.76,659.13
2018,9,22,14,15,919.0,78.5,3.25,22.35,685.5,858.42,653.83
2018,9,22,14,30,904.0,79.0,3.3,22.2,651.0,844.9,646.47
2018,9,22,14,45,895.5,76.0,3.3,22.0,613.5,829.64,637.82
2018,9,22,15,0,887.0,73.0,3.3,21.8,576.0,811.31,627.08
2018,9,22,15,15,864.0,72.0,3.3,21.8,530.0,780.96,607.28
2018,9,22,15,30,841.0,71.0,3.3,21.8,484.0,748.45,585.84
2018,9,22,15,45,816.5,68.0,3.35,21.15,436.0,716.57,566.23
2018,9,22,16,0,792.0,65.0,3.4,20.5,388.0,676.91,540.31
2018,9,22,16,15,661.5,74.0,3.45,19.95,319.5,579.32,469.28
2018,9,22,16,30,531.0,83.0,3.5,19.4,251.0,483.65,395.11
2018,9,22,16,45,531.0,69.0,3.55,18.85,211.5,450.64,369.63
2018,9,22,17,0,531.0,55.0,3.6,18.3,172.0,415.88,340.62
2018,9,22,17,15,420.5,45.5,3.6,17.65,123.0,322.22,261.68
2018,9,22,17,30,310.0,36.0,3.6,17.0,74.0,236.39,186.41
2018,9,22,17,45,205.5,24.5,3.6,16.35,44.5,154.03,92.54
2018,9,22,18,0,101.0,13.0,3.6,15.7,15.0,57.27,0.0
2018,9,22,18,15,50.5,6.5,3.55,15.35,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,3.4,11.55,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,3.4,11.5,5.0,0.0,0.0
2018,9,23,6,15,166.5,19.0,3.4,11.8,31.0,18.11,0.0
2018,9,23,6,30,298.0,32.0,3.4,12.1,57.0,26.7,15.41
2018,9,23,6,45,407.0,41.5,3.4,12.4,101.5,32.87,23.13
2018,9,23,7,0,516.0,51.0,3.4,12.7,146.0,38.85,29.0
2018,9,23,7,15,584.0,57.0,3.35,13.3,196.5,41.51,31.61
2018,9,23,7,30,652.0,63.0,3.3,13.9,247.0,44.17,34.01
2018,9,23,7,45,697.5,67.5,3.25,14.45,298.5,45.53,35.13
2018,9,23,8,0,743.0,72.0,3.2,15.0,350.0,51.73,40.47
2018,9,23,8,15,774.5,75.0,3.15,15.75,399.5,71.17,41.36
2018,9,23,8,30,806.0,78.0,3.1,16.5,449.0,119.9,63.85
2018,9,23,8,45,829.5,80.5,3.05,17.25,495.5,170.33,99.0
2018,9,23,9,0,853.0,83.0,3.0,18.0,542.0,222.84,141.62
2018,9,23,9,15,870.0,84.5,3.0,18.55,583.5,280.6,191.31
2018,9,23,9,30,887.0,86.0,3.0,19.1,625.0,333.06,237.4
2018,9,23,9,45,900.0,87.0,2.95,19.65,660.5,384.31,282.19
2018,9,23,10,0,913.0,88.0,2.9,20.2,696.0,435.49,325.92
2018,9,23,10,15,921.0,89.5,2.95,20.4,724.5,484.61,367.58
2018,9,23,10,30,929.0,91.0,3.0,20.6,753.0,532.76,407.38
2018,9,23,10,45,934.5,91.5,3.05,20.75,774.0,577.51,443.73
2018,9,23,11,0,940.0,92.0,3.1,20.9,795.0,620.63,477.97
2018,9,23,11,15,944.5,92.0,3.15,20.95,809.0,660.87,509.51
2018,9,23,11,30,949.0,92.0,3.2,21.0,823.0,699.01,538.91
2018,9,23,11,45,950.5,92.0,3.25,21.05,828.5,732.87,564.71
2018,9,23,12,0,952.0,92.0,3.3,21.1,834.0,764.1,587.18
2018,9,23,12,15,954.0,90.5,3.3,21.1,831.5,791.46,606.32
2018,9,23,12,30,956.0,89.0,3.3,21.1,829.0,815.9,623.45
2018,9,23,12,45,958.0,87.0,3.35,21.15,820.0,836.81,638.31
2018,9,23,13,0,960.0,85.0,3.4,21.2,811.0,854.56,651.08
2018,9,23,13,15,955.5,84.5,3.4,21.2,792.5,865.4,659.05
2018,9,23,13,30,951.0,84.0,3.4,21.2,774.0,872.84,664.84
2018,9,23,13,45,945.5,83.0,3.35,21.2,748.5,875.49,667.19
2018,9,23,14,0,940.0,82.0,3.3,21.2,723.0,874.72,667.36
2018,9,23,14,15,922.0,83.0,3.3,21.15,687.0,862.5,660.17
2018,9,23,14,30,904.0,84.0,3.3,21.1,651.0,847.13,650.97
2018,9,23,14,45,890.5,82.0,3.3,21.05,611.5,829.01,639.93
2018,9,23,15,0,877.0,80.0,3.3,21.0,572.0,807.99,626.88
2018,9,23,15,15,868.0,75.0,3.3,21.0,530.0,784.21,611.74
2018,9,23,15,30,859.0,70.0,3.3,21.0,488.0,757.64,594.52
2018,9,23,15,45,830.5,68.0,3.25,20.6,438.5,723.62,572.32
2018,9,23,16,0,802.0,66.0,3.2,20.2,389.0,682.01,544.09
2018,9,23,16,15,770.0,62.0,3.2,19.75,338.5,634.28,510.8
2018,9,23,16,30,738.0,58.0,3.2,19.3,288.0,585.94,475.77
2018,9,23,16,45,681.5,53.5,3.15,18.85,236.0,521.03,424.74
2018,9,23,17,0,625.0,49.0,3.1,18.4,184.0,457.75,372.65
2018,9,23,17,15,533.0,42.5,3.05,17.5,135.5,380.19,306.91
2018,9,23,17,30,441.0,36.0,3.0,16.6,87.0,303.55,237.84
2018,9,23,17,45,283.5,25.0,2.95,15.7,51.5,188.58,99.53
2018,9,23,18,0,126.0,14.0,2.9,14.8,16.0,68.78,0.0
2018,9,23,18,15,63.0,7.0,2.9,14.45,8.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,0.55,12.6,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,0.5,12.6,5.0,0.0,0.0
2018,9,24,6,15,210.0,17.0,0.5,13.3,31.5,16.2,0.0
2018,9,24,6,30,367.0,28.0,0.5,14.0,58.0,22.91,11.98
2018,9,24,6,45,473.5,35.5,0.5,14.65,103.0,27.51,18.29
2018,9,24,7,0,580.0,43.0,0.5,15.3,148.0,35.04,25.39
2018,9,24,7,15,642.5,49.0,0.5,15.9,199.5,38.42,28.58
2018,9,24,7,30,705.0,55.0,0.5,16.5,251.0,41.74,31.55
2018,9,24,7,45,745.5,58.5,0.45,17.1,302.5,42.81,32.41
2018,9,24,8,0,786.0,62.0,0.4,17.7,354.0,43.93,33.23
2018,9,24,8,15,814.0,65.5,0.45,18.5,404.0,62.57,34.39
2018,9,24,8,30,842.0,69.0,0.5,19.3,454.0,113.46,56.81
2018,9,24,8,45,861.5,72.0,0.5,20.05,500.0,172.03,97.24
2018,9,24,9,0,881.0,75.0,0.5,20.8,546.0,225.49,139.27
2018,9,24,9,15,896.5,76.0,0.5,21.35,587.0,277.68,183.02
2018,9,24,9,30,912.0,77.0,0.5,21.9,628.0,330.45,227.7
2018,9,24,9,45,924.0,78.5,0.5,22.45,664.0,382.84,271.52
2018,9,24,10,0,936.0,80.0,0.5,23.0,700.0,435.03,313.99
2018,9,24,10,15,943.5,81.0,0.55,23.35,728.5,484.41,353.75
2018,9,24,10,30,951.0,82.0,0.6,23.7,757.0,532.71,391.53
2018,9,24,10,45,956.0,83.0,0.65,24.05,778.0,578.41,426.36
2018,9,24,11,0,961.0,84.0,0.7,24.4,799.0,622.4,459.0
2018,9,24,11,15,964.0,84.5,0.8,24.6,812.5,662.82,489.19
2018,9,24,11,30,967.0,85.0,0.9,24.8,826.0,700.99,517.26
2018,9,24,11,45,968.0,85.0,1.0,25.0,831.0,734.93,542.01
2018,9,24,12,0,969.0,85.0,1.1,25.2,836.0,766.16,563.43
2018,9,24,12,15,968.5,85.5,1.2,25.15,833.5,793.95,582.82
2018,9,24,12,30,968.0,86.0,1.3,25.1,831.0,818.73,600.31
2018,9,24,12,45,966.0,85.0,1.4,25.1,820.0,837.68,613.96
2018,9,24,13,0,964.0,84.0,1.5,25.1,809.0,853.34,625.61
2018,9,24,13,15,959.0,83.5,1.6,24.95,790.0,863.77,634.36
2018,9,24,13,30,954.0,83.0,1.7,24.8,771.0,870.75,641.02
2018,9,24,13,45,941.0,84.0,1.8,24.7,742.5,869.39,642.21
2018,9,24,14,0,928.0,85.0,1.9,24.6,714.0,864.62,641.32
2018,9,24,14,15,924.0,81.5,1.9,24.35,682.5,858.89,639.31
2018,9,24,14,30,920.0,78.0,1.9,24.1,651.0,849.78,635.18
2018,9,24,14,45,906.5,76.5,1.95,23.85,611.5,832.01,625.78
2018,9,24,15,0,893.0,75.0,2.0,23.6,572.0,811.3,614.42
2018,9,24,15,15,874.5,72.5,2.0,23.6,527.0,782.69,596.54
2018,9,24,15,30,856.0,70.0,2.0,23.6,482.0,751.7,576.9
2018,9,24,15,45,830.5,67.0,1.95,22.95,433.0,718.77,556.67
2018,9,24,16,0,805.0,64.0,1.9,22.3,384.0,678.15,530.42
2018,9,24,16,15,768.5,60.5,1.95,21.65,332.5,627.92,496.94
2018,9,24,16,30,732.0,57.0,2.0,21.0,281.0,577.35,461.53
2018,9,24,16,45,676.0,52.5,2.0,20.35,229.5,513.17,412.5
2018,9,24,17,0,620.0,48.0,2.0,19.7,178.0,450.61,362.16
2018,9,24,17,15,527.5,40.5,1.95,18.65,129.5,372.16,296.73
2018,9,24,17,30,435.0,33.0,1.9,17.6,81.0,295.1,227.55
2018,9,24,17,45,270.5,22.0,1.9,16.55,46.5,176.29,71.85
2018,9,24,18,0,106.0,11.0,1.9,15.5,12.0,56.66,0.0
2018,9,24,18,15,53.0,5.5,1.85,15.3,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.0,0.55,11.2,1.5,0.0,0.0
2018,9,25,6,0,27.0,4.0,0.5,11.2,3.0,0.0,0.0
2018,9,25,6,15,189.5,16.0,0.5,12.0,29.5,15.25,0.0
2018,9,25,6,30,352.0,28.0,0.5,12.8,56.0,23.07,11.7
2018,9,25,6,45,464.5,36.0,0.45,13.65,101.5,28.11,18.85
2018,9,25,7,0,577.0,44.0,0.4,14.5,147.0,33.04,23.7
2018,9,25,7,15,578.0,49.5,0.35,15.2,180.5,35.52,26.1
2018,9,25,7,30,579.0,55.0,0.3,15.9,214.0,37.91,28.26
2018,9,25,7,45,629.5,62.0,0.25,16.55,266.5,41.44,31.3
2018,9,25,8,0,680.0,69.0,0.2,17.2,319.0,49.36,38.12
2018,9,25,8,15,765.0,68.5,0.25,18.0,386.0,61.72,35.8
2018,9,25,8,30,850.0,68.0,0.3,18.8,453.0,117.66,60.59
2018,9,25,8,45,870.5,70.0,0.35,19.55,499.5,169.33,94.84
2018,9,25,9,0,891.0,72.0,0.4,20.3,546.0,222.56,136.56
2018,9,25,9,15,904.5,74.5,0.45,20.9,587.0,275.91,181.35
2018,9,25,9,30,918.0,77.0,0.5,21.5,628.0,329.69,227.02
2018,9,25,9,45,880.5,94.0,0.55,22.1,647.0,378.68,269.55
2018,9,25,10,0,843.0,111.0,0.6,22.7,666.0,419.01,304.19
2018,9,25,10,15,817.0,126.5,0.65,23.1,683.0,463.24,340.23
2018,9,25,10,30,791.0,142.0,0.7,23.5,700.0,503.93,372.3
2018,9,25,10,45,802.0,143.0,0.8,23.85,723.0,547.25,405.68
2018,9,25,11,0,813.0,144.0,0.9,24.2,746.0,589.77,437.69
2018,9,25,11,15,805.0,149.0,0.95,24.4,753.5,623.57,462.7
2018,9,25,11,30,797.0,154.0,1.0,24.6,761.0,654.86,485.47
2018,9,25,11,45,798.5,154.0,1.05,24.8,765.5,685.21,507.32
2018,9,25,12,0,800.0,154.0,1.1,25.0,770.0,713.38,527.35
2018,9,25,12,15,804.0,152.5,1.2,25.0,770.0,739.59,546.84
2018,9,25,12,30,808.0,151.0,1.3,25.0,770.0,763.45,564.55
2018,9,25,12,45,797.0,152.0,1.4,25.0,755.0,775.75,573.85
2018,9,25,13,0,786.0,153.0,1.5,25.0,740.0,784.96,581.29
2018,9,25,13,15,787.5,149.0,1.55,24.85,725.0,796.04,589.98
2018,9,25,13,30,789.0,145.0,1.6,24.7,710.0,804.24,596.87
2018,9,25,13,45,801.5,134.0,1.65,24.55,690.5,811.16,603.08
2018,9,25,14,0,814.0,123.0,1.7,24.4,671.0,814.9,607.32
2018,9,25,14,15,765.0,130.5,1.7,24.2,625.5,788.37,590.88
2018,9,25,14,30,716.0,138.0,1.7,24.0,580.0,756.73,571.15
2018,9,25,14,45,724.5,127.0,1.7,23.8,550.0,748.56,567.59
2018,9,25,15,0,733.0,116.0,1.7,23.6,520.0,737.26,561.7
2018,9,25,15,15,722.5,108.0,1.7,23.6,479.5,711.47,545.3
2018,9,25,15,30,712.0,100.0,1.7,23.6,439.0,683.29,527.19
2018,9,25,15,45,698.0,92.0,1.7,22.95,395.5,650.29,506.66
2018,9,25,16,0,684.0,84.0,1.7,22.3,352.0,615.45,484.27
2018,9,25,16,15,657.5,76.0,1.75,21.65,305.0,570.33,453.24
2018,9,25,16,30,631.0,68.0,1.8,21.0,258.0,524.61,420.08
2018,9,25,16,45,586.5,59.5,1.85,20.35,210.0,466.68,375.61
2018,9,25,17,0,542.0,51.0,1.9,19.7,162.0,410.15,329.81
2018,9,25,17,15,474.0,42.0,1.95,18.8,119.0,341.89,272.22
2018,9,25,17,30,406.0,33.0,2.0,17.9,76.0,278.04,212.36
2018,9,25,17,45,251.0,21.5,2.0,17.0,43.5,163.09,37.88
2018,9,25,18,0,96.0,10.0,2.0,16.1,11.0,50.93,0.0
2018,9,25,18,15,48.0,5.0,2.0,15.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,12.35,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,12.3,3.0,0.0,0.0
2018,9,26,6,15,180.5,15.5,0.15,13.0,28.0,14.77,0.0
2018,9,26,6,30,335.0,27.0,0.2,13.7,53.0,22.24,10.47
2018,9,26,6,45,423.0,35.5,0.2,14.4,93.5,27.75,18.45
2018,9,26,7,0,511.0,44.0,0.2,15.1,134.0,33.08,23.67
2018,9,26,7,15,492.5,57.0,0.25,15.6,166.5,41.83,31.65
2018,9,26,7,30,474.0,70.0,0.3,16.1,199.0,50.06,38.98
2018,9,26,7,45,349.5,98.0,0.35,16.65,203.5,69.21,55.7
2018,9,26,8,0,225.0,126.0,0.4,17.2,208.0,93.48,76.47
2018,9,26,8,15,378.0,122.5,0.4,17.9,283.0,89.68,64.84
2018,9,26,8,30,531.0,119.0,0.4,18.6,358.0,120.77,75.11
2018,9,26,8,45,367.5,155.0,0.45,19.3,328.5,159.86,109.01
2018,9,26,9,0,204.0,191.0,0.5,20.0,299.0,187.07,136.94
2018,9,26,9,15,145.0,220.5,0.5,20.8,300.0,216.16,161.78
2018,9,26,9,30,86.0,250.0,0.5,21.6,301.0,238.19,180.19
2018,9,26,9,45,89.0,274.0,0.5,22.35,329.5,265.58,200.37
2018,9,26,10,0,92.0,298.0,0.5,23.1,358.0,293.59,220.63
2018,9,26,10,15,262.5,272.5,0.5,23.5,454.5,346.65,258.52
2018,9,26,10,30,433.0,247.0,0.5,23.9,551.0,419.8,311.6
2018,9,26,10,45,470.0,247.5,0.55,24.3,586.0,462.54,342.86
2018,9,26,11,0,507.0,248.0,0.6,24.7,621.0,507.36,375.4
2018,9,26,11,15,474.5,272.0,0.65,24.95,626.0,533.43,393.88
2018,9,26,11,30,442.0,296.0,0.7,25.2,631.0,556.48,409.93
2018,9,26,11,45,492.5,273.5,0.75,25.45,649.0,589.42,434.08
2018,9,26,12,0,543.0,251.0,0.8,25.7,667.0,623.26,458.63
2018,9,26,12,15,465.5,283.0,0.85,25.75,638.5,617.16,453.69
2018,9,26,12,30,388.0,315.0,0.9,25.8,610.0,601.28,442.28
2018,9,26,12,45,357.0,324.0,1.0,25.85,592.5,599.13,441.61
2018,9,26,13,0,326.0,333.0,1.1,25.9,575.0,594.9,439.24
2018,9,26,13,15,283.5,332.5,1.2,25.75,539.0,570.03,422.8
2018,9,26,13,30,241.0,332.0,1.3,25.6,503.0,534.07,398.55
2018,9,26,13,45,317.5,301.0,1.4,25.45,518.0,579.19,433.97
2018,9,26,14,0,394.0,270.0,1.5,25.3,533.0,613.8,461.53
2018,9,26,14,15,354.5,261.5,1.6,24.95,489.5,576.22,436.25
2018,9,26,14,30,315.0,253.0,1.7,24.6,446.0,537.38,410.11
2018,9,26,14,45,251.0,245.5,1.8,24.3,393.0,479.17,368.59
2018,9,26,15,0,187.0,238.0,1.9,24.0,340.0,409.33,317.54
2018,9,26,15,15,317.0,196.0,1.9,24.0,352.0,474.94,371.06
2018,9,26,15,30,447.0,154.0,1.9,24.0,364.0,535.42,419.15
2018,9,26,15,45,507.0,127.5,2.05,23.15,342.0,541.86,427.82
2018,9,26,16,0,567.0,101.0,2.2,22.3,320.0,548.8,436.85
2018,9,26,16,15,455.5,100.0,2.25,21.7,260.5,451.92,363.45
2018,9,26,16,30,344.0,99.0,2.3,21.1,201.0,366.34,296.52
2018,9,26,16,45,266.5,85.0,2.3,20.5,155.0,279.95,227.38
2018,9,26,17,0,189.0,71.0,2.3,19.9,109.0,211.01,169.96
2018,9,26,17,15,147.0,53.0,2.3,19.2,77.5,161.04,127.06
2018,9,26,17,30,105.0,35.0,2.3,18.5,46.0,113.58,83.67
2018,9,26,17,45,68.0,21.0,2.25,17.8,26.5,67.72,0.0
2018,9,26,18,0,31.0,7.0,2.2,17.1,7.0,19.91,0.0
2018,9,26,18,15,15.5,3.5,2.15,16.85,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,0.95,13.8,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,9,27,6,15,60.0,14.5,0.85,14.3,18.0,13.82,0.0
2018,9,27,6,30,104.0,26.0,0.8,14.8,34.0,21.51,9.14
2018,9,27,6,45,106.5,38.5,0.7,15.3,52.0,31.43,21.41
2018,9,27,7,0,109.0,51.0,0.6,15.8,70.0,41.02,30.47
2018,9,27,7,15,179.0,71.5,0.65,16.4,114.5,56.27,44.17
2018,9,27,7,30,249.0,92.0,0.7,17.0,159.0,70.97,57.12
2018,9,27,7,45,251.0,102.0,0.7,17.55,181.0,77.67,62.82
2018,9,27,8,0,253.0,112.0,0.7,18.1,203.0,84.08,68.11
2018,9,27,8,15,197.5,127.0,0.75,18.65,204.0,96.77,73.06
2018,9,27,8,30,142.0,142.0,0.8,19.2,205.0,124.72,92.31
2018,9,27,8,45,208.5,164.5,0.85,19.75,268.0,153.02,110.48
2018,9,27,9,0,275.0,187.0,0.9,20.3,331.0,196.02,141.34
2018,9,27,9,15,245.5,210.5,0.95,20.75,346.5,225.08,165.79
2018,9,27,9,30,216.0,234.0,1.0,21.2,362.0,256.98,192.17
2018,9,27,9,45,130.0,249.0,1.1,21.7,327.5,254.66,192.98
2018,9,27,10,0,44.0,264.0,1.2,22.2,293.0,247.85,189.17
2018,9,27,10,15,50.0,282.0,1.2,22.5,316.0,270.12,205.78
2018,9,27,10,30,56.0,300.0,1.2,22.8,339.0,293.17,222.73
2018,9,27,10,45,54.5,305.5,1.25,23.1,344.5,302.48,229.4
2018,9,27,11,0,53.0,311.0,1.3,23.4,350.0,311.52,235.9
2018,9,27,11,15,232.0,287.5,1.35,23.4,462.0,401.58,304.96
2018,9,27,11,30,411.0,264.0,1.4,23.4,574.0,506.85,383.71
2018,9,27,11,45,452.5,265.0,1.4,23.4,608.0,553.64,417.48
2018,9,27,12,0,494.0,266.0,1.4,23.4,642.0,601.74,452.19
2018,9,27,12,15,426.5,295.0,1.45,23.35,619.0,598.96,449.5
2018,9,27,12,30,359.0,324.0,1.5,23.3,596.0,587.27,440.82
2018,9,27,12,45,357.0,322.5,1.5,23.2,589.5,596.47,448.09
2018,9,27,13,0,355.0,321.0,1.5,23.1,583.0,604.33,454.26
2018,9,27,13,15,356.5,312.5,1.6,22.9,570.0,606.46,457.45
2018,9,27,13,30,358.0,304.0,1.7,22.7,557.0,607.1,459.67
2018,9,27,13,45,395.0,280.0,1.75,22.55,549.5,618.54,470.23
2018,9,27,14,0,432.0,256.0,1.8,22.4,542.0,638.43,486.56
2018,9,27,14,15,391.5,250.0,1.85,22.15,499.5,592.37,454.79
2018,9,27,14,30,351.0,244.0,1.9,21.9,457.0,555.3,429.24
2018,9,27,14,45,335.5,232.0,2.0,21.6,425.0,530.63,413.18
2018,9,27,15,0,320.0,220.0,2.1,21.3,393.0,504.87,395.93
2018,9,27,15,15,251.0,206.0,2.1,21.3,335.0,434.44,342.92
2018,9,27,15,30,182.0,192.0,2.1,21.3,277.0,353.28,280.8
2018,9,27,15,45,179.0,173.0,2.15,20.45,249.0,328.61,263.75
2018,9,27,16,0,176.0,154.0,2.2,19.6,221.0,303.29,245.43
2018,9,27,16,15,185.5,132.0,2.2,19.05,194.0,282.0,229.73
2018,9,27,16,30,195.0,110.0,2.2,18.5,167.0,270.0,220.72
2018,9,27,16,45,133.0,91.0,2.2,17.9,126.5,194.5,158.34
2018,9,27,17,0,71.0,72.0,2.2,17.3,86.0,133.54,106.61
2018,9,27,17,15,48.5,53.0,2.15,16.85,61.0,89.67,68.87
2018,9,27,17,30,26.0,34.0,2.1,16.4,36.0,55.34,37.62
2018,9,27,17,45,14.5,18.5,2.05,16.0,19.5,28.3,0.0
2018,9,27,18,0,3.0,3.0,2.0,15.6,3.0,4.13,0.0
2018,9,27,18,15,1.5,1.5,1.95,15.4,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,5,45,4.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,9,28,6,0,8.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,28,6,15,8.0,4.5,0.85,11.7,5.0,4.29,0.0
2018,9,28,6,30,8.0,9.0,0.9,12.0,10.0,8.45,0.0
2018,9,28,6,45,4.0,15.0,1.0,12.35,15.5,13.9,6.43
2018,9,28,7,0,0.0,21.0,1.1,12.7,21.0,19.47,11.71
2018,9,28,7,15,2.0,40.0,1.1,13.0,40.5,37.15,27.74
2018,9,28,7,30,4.0,59.0,1.1,13.3,60.0,54.6,43.44
2018,9,28,7,45,3.5,56.0,1.15,13.65,57.0,52.07,41.12
2018,9,28,8,0,3.0,53.0,1.2,14.0,54.0,49.27,38.51
2018,9,28,8,15,1.5,57.0,1.2,14.3,57.5,53.01,39.61
2018,9,28,8,30,0.0,61.0,1.2,14.6,61.0,56.73,42.57
2018,9,28,8,45,0.0,69.5,1.2,14.9,69.5,64.68,49.04
2018,9,28,9,0,0.0,78.0,1.2,15.2,78.0,72.63,55.44
2018,9,28,9,15,7.0,134.0,1.25,15.4,138.0,124.15,97.38
2018,9,28,9,30,14.0,190.0,1.3,15.6,198.0,175.0,137.89
2018,9,28,9,45,33.5,232.0,1.35,15.8,253.0,213.55,167.69
2018,9,28,10,0,53.0,274.0,1.4,16.0,308.0,259.04,202.81
2018,9,28,10,15,93.5,293.5,1.4,16.1,357.0,297.7,232.25
2018,9,28,10,30,134.0,313.0,1.4,16.2,406.0,337.61,262.75
2018,9,28,10,45,234.0,299.0,1.4,16.25,467.0,384.74,299.19
2018,9,28,11,0,334.0,285.0,1.4,16.3,528.0,441.75,343.19
2018,9,28,11,15,565.5,214.0,1.45,16.3,634.0,533.1,414.29
2018,9,28,11,30,797.0,143.0,1.5,16.3,740.0,637.21,493.67
2018,9,28,11,45,852.5,121.0,1.5,16.25,763.5,681.7,527.02
2018,9,28,12,0,908.0,99.0,1.5,16.2,787.0,725.26,559.89
2018,9,28,12,15,899.0,102.5,1.5,16.25,781.0,748.25,575.63
2018,9,28,12,30,890.0,106.0,1.5,16.3,775.0,768.08,589.29
2018,9,28,12,45,890.0,103.5,1.55,16.3,764.5,785.53,602.01
2018,9,28,13,0,890.0,101.0,1.6,16.3,754.0,799.95,612.75
2018,9,28,13,15,727.5,150.0,1.6,16.25,675.0,743.59,573.86
2018,9,28,13,30,565.0,199.0,1.6,16.2,596.0,675.5,524.27
2018,9,28,13,45,524.5,204.5,1.65,16.2,562.0,651.93,508.55
2018,9,28,14,0,484.0,210.0,1.7,16.2,528.0,630.28,493.5
2018,9,28,14,15,676.5,147.5,1.7,16.05,568.0,726.62,568.23
2018,9,28,14,30,869.0,85.0,1.7,15.9,608.0,802.03,622.3
2018,9,28,14,45,855.5,82.5,1.7,15.8,569.5,783.56,610.15
2018,9,28,15,0,842.0,80.0,1.7,15.7,531.0,768.24,601.27
2018,9,28,15,15,752.5,90.5,1.7,15.7,468.5,701.32,554.87
2018,9,28,15,30,663.0,101.0,1.7,15.7,406.0,638.31,510.76
2018,9,28,15,45,705.5,84.0,1.7,15.15,377.0,636.7,512.68
2018,9,28,16,0,748.0,67.0,1.7,14.6,348.0,627.16,507.95
2018,9,28,16,15,710.0,62.5,1.65,14.2,299.0,576.66,471.0
2018,9,28,16,30,672.0,58.0,1.6,13.8,250.0,526.03,431.77
2018,9,28,16,45,470.5,59.5,1.55,13.45,181.0,387.18,319.76
2018,9,28,17,0,269.0,61.0,1.5,13.1,112.0,254.04,208.77
2018,9,28,17,15,299.5,45.5,1.45,12.7,86.0,243.4,196.59
2018,9,28,17,30,330.0,30.0,1.4,12.3,60.0,230.89,170.82
2018,9,28,17,45,185.0,17.5,1.35,11.9,32.5,101.49,0.0
2018,9,28,18,0,40.0,5.0,1.3,11.5,5.0,4.77,0.0
2018,9,28,18,15,20.0,2.5,1.2,11.4,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,29,5,45,6.5,0.5,1.55,11.7,0.5,0.0,0.0
2018,9,29,6,0,13.0,1.0,1.6,11.8,1.0,0.0,0.0
2018,9,29,6,15,47.0,11.5,1.65,12.05,14.0,10.96,0.0
2018,9,29,6,30,81.0,22.0,1.7,12.3,27.0,18.34,5.39
2018,9,29,6,45,128.0,40.5,1.8,12.55,57.5,32.93,22.76
2018,9,29,7,0,175.0,59.0,1.9,12.8,88.0,47.03,36.04
2018,9,29,7,15,153.0,59.0,1.95,13.15,90.5,47.04,36.48
2018,9,29,7,30,131.0,59.0,2.0,13.5,93.0,46.76,36.36
2018,9,29,7,45,65.5,43.0,2.1,13.8,60.0,37.74,28.28
2018,9,29,8,0,0.0,27.0,2.2,14.1,27.0,25.05,16.85
2018,9,29,8,15,0.0,49.0,2.2,14.45,49.0,45.53,35.02
2018,9,29,8,30,0.0,71.0,2.2,14.8,71.0,66.07,50.41
2018,9,29,8,45,0.0,81.0,2.25,15.2,81.0,75.42,57.97
2018,9,29,9,0,0.0,91.0,2.3,15.6,91.0,84.59,65.32
2018,9,29,9,15,0.0,71.5,2.3,15.85,71.5,66.57,50.11
2018,9,29,9,30,0.0,52.0,2.3,16.1,52.0,48.39,34.84
2018,9,29,9,45,0.0,54.5,2.3,16.35,54.5,50.73,36.67
2018,9,29,10,0,0.0,57.0,2.3,16.6,57.0,53.08,38.49
2018,9,29,10,15,0.5,96.0,2.35,16.7,96.5,89.71,68.47
2018,9,29,10,30,1.0,135.0,2.4,16.8,136.0,125.59,97.42
2018,9,29,10,45,0.5,114.0,2.4,16.9,114.5,106.35,81.64
2018,9,29,11,0,0.0,93.0,2.4,17.0,93.0,86.78,65.67
2018,9,29,11,15,0.0,84.5,2.4,17.05,84.5,78.84,59.16
2018,9,29,11,30,0.0,76.0,2.4,17.1,76.0,70.89,52.65
2018,9,29,11,45,0.0,77.5,2.4,17.1,77.5,72.3,53.78
2018,9,29,12,0,0.0,79.0,2.4,17.1,79.0,73.71,54.92
2018,9,29,12,15,0.0,76.5,2.4,17.1,76.5,71.37,53.02
2018,9,29,12,30,0.0,74.0,2.4,17.1,74.0,69.03,51.12
2018,9,29,12,45,0.0,79.5,2.4,17.05,79.5,74.16,55.36
2018,9,29,13,0,0.0,85.0,2.4,17.0,85.0,79.3,59.59
2018,9,29,13,15,0.0,95.0,2.4,16.9,95.0,88.65,67.29
2018,9,29,13,30,0.0,105.0,2.4,16.8,105.0,98.12,75.1
2018,9,29,13,45,75.0,102.5,2.35,16.7,151.5,164.46,131.83
2018,9,29,14,0,150.0,100.0,2.3,16.6,198.0,229.27,186.48
2018,9,29,14,15,225.5,107.0,2.3,16.45,246.0,308.99,252.04
2018,9,29,14,30,301.0,114.0,2.3,16.3,294.0,378.82,308.9
2018,9,29,14,45,151.5,97.0,2.25,16.15,187.5,229.42,187.38
2018,9,29,15,0,2.0,80.0,2.2,16.0,81.0,76.06,57.98
2018,9,29,15,15,1.0,86.0,2.2,16.0,86.5,80.91,62.31
2018,9,29,15,30,0.0,92.0,2.2,16.0,92.0,86.34,66.99
2018,9,29,15,45,29.0,103.0,2.15,15.75,113.5,125.05,100.47
2018,9,29,16,0,58.0,114.0,2.1,15.5,135.0,159.45,130.08
2018,9,29,16,15,179.5,104.0,2.0,15.2,156.5,251.97,209.18
2018,9,29,16,30,301.0,94.0,1.9,14.9,178.0,328.19,272.3
2018,9,29,16,45,267.5,78.5,1.85,14.65,142.0,281.21,232.39
2018,9,29,17,0,234.0,63.0,1.8,14.4,106.0,235.78,192.94
2018,9,29,17,15,166.0,47.0,1.7,14.1,72.5,162.24,129.11
2018,9,29,17,30,98.0,31.0,1.6,13.8,39.0,104.65,72.59
