Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,11.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,7,15,9.0,7.5,4.75,11.2,8.0,7.15,0.0
2018,11,29,7,30,18.0,15.0,4.5,11.2,16.0,13.38,0.0
2018,11,29,7,45,15.5,16.0,4.3,11.25,17.5,15.05,6.71
2018,11,29,8,0,13.0,17.0,4.1,11.3,19.0,15.99,8.41
2018,11,29,8,15,6.5,19.5,4.25,11.3,20.5,18.33,10.76
2018,11,29,8,30,0.0,22.0,4.4,11.3,22.0,20.39,12.76
2018,11,29,8,45,10.0,23.5,4.55,11.35,26.5,22.12,14.4
2018,11,29,9,0,20.0,25.0,4.7,11.4,31.0,22.47,14.74
2018,11,29,9,15,25.5,49.5,4.9,11.45,58.0,46.61,34.22
2018,11,29,9,30,31.0,74.0,5.1,11.5,85.0,69.41,53.06
2018,11,29,9,45,28.0,99.5,5.3,11.55,110.0,92.34,72.49
2018,11,29,10,0,25.0,125.0,5.5,11.6,135.0,115.1,91.84
2018,11,29,10,15,49.0,143.5,5.45,11.6,164.5,137.9,110.09
2018,11,29,10,30,73.0,162.0,5.4,11.6,194.0,162.99,130.47
2018,11,29,10,45,63.0,166.5,5.4,11.6,195.0,168.49,135.63
2018,11,29,11,0,53.0,171.0,5.4,11.6,196.0,173.04,139.89
2018,11,29,11,15,31.0,120.5,5.25,11.6,135.0,123.04,98.53
2018,11,29,11,30,9.0,70.0,5.1,11.6,74.0,68.72,52.98
2018,11,29,11,45,35.0,130.5,5.0,11.65,147.5,137.19,110.68
2018,11,29,12,0,61.0,191.0,4.9,11.7,221.0,207.52,169.22
2018,11,29,12,15,100.0,183.5,4.8,11.65,233.0,225.41,184.3
2018,11,29,12,30,139.0,176.0,4.7,11.6,245.0,241.92,198.52
2018,11,29,12,45,182.5,177.0,4.6,11.55,265.0,270.15,222.5
2018,11,29,13,0,226.0,178.0,4.5,11.5,285.0,304.83,251.73
2018,11,29,13,15,133.5,160.0,4.5,11.45,222.5,235.26,194.23
2018,11,29,13,30,41.0,142.0,4.5,11.4,160.0,162.24,132.77
2018,11,29,13,45,140.5,144.5,4.5,11.35,202.0,228.9,190.25
2018,11,29,14,0,240.0,147.0,4.5,11.3,244.0,297.8,248.77
2018,11,29,14,15,416.5,110.5,4.5,11.25,263.0,367.85,308.76
2018,11,29,14,30,593.0,74.0,4.5,11.2,282.0,430.41,361.74
2018,11,29,14,45,531.5,64.5,4.5,11.15,236.5,382.98,322.62
2018,11,29,15,0,470.0,55.0,4.5,11.1,191.0,334.54,282.23
2018,11,29,15,15,519.0,48.5,4.5,11.1,178.5,347.8,292.54
2018,11,29,15,30,568.0,42.0,4.5,11.1,166.0,355.5,296.93
2018,11,29,15,45,534.0,39.5,4.55,10.8,136.5,325.76,269.24
2018,11,29,16,0,500.0,37.0,4.6,10.5,107.0,300.17,243.15
2018,11,29,16,15,371.5,29.5,4.65,10.4,71.5,223.79,170.67
2018,11,29,16,30,243.0,22.0,4.7,10.3,36.0,141.87,30.94
2018,11,29,16,45,121.5,11.0,4.8,10.15,18.0,57.3,0.0
2018,11,29,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.2,8.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.85,8.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,11,30,7,15,56.0,9.5,3.65,8.65,12.0,9.05,0.0
2018,11,30,7,30,112.0,19.0,3.7,8.8,24.0,15.09,0.0
2018,11,30,7,45,168.5,32.5,3.7,9.0,49.5,25.48,15.18
2018,11,30,8,0,225.0,46.0,3.7,9.2,75.0,35.52,25.71
2018,11,30,8,15,267.5,58.0,3.7,9.45,105.0,44.02,33.89
2018,11,30,8,30,310.0,70.0,3.7,9.7,135.0,52.25,41.64
2018,11,30,8,45,352.5,80.5,3.7,9.95,168.5,59.1,47.99
2018,11,30,9,0,395.0,91.0,3.7,10.2,202.0,65.78,54.05
2018,11,30,9,15,447.5,96.0,3.65,10.5,237.5,81.12,56.57
2018,11,30,9,30,500.0,101.0,3.6,10.8,273.0,113.29,73.01
2018,11,30,9,45,591.0,95.5,3.55,11.05,317.0,145.85,92.91
2018,11,30,10,0,682.0,90.0,3.5,11.3,361.0,185.23,121.91
2018,11,30,10,15,741.5,84.5,3.5,11.45,396.0,224.95,155.04
2018,11,30,10,30,801.0,79.0,3.5,11.6,431.0,270.82,194.67
2018,11,30,10,45,758.0,91.5,3.45,11.8,435.5,301.11,225.03
2018,11,30,11,0,715.0,104.0,3.4,12.0,440.0,329.5,253.01
2018,11,30,11,15,720.5,106.0,3.4,12.05,451.5,361.23,282.15
2018,11,30,11,30,726.0,108.0,3.4,12.1,463.0,391.63,309.68
2018,11,30,11,45,660.5,115.5,3.45,12.15,440.5,395.72,316.41
2018,11,30,12,0,595.0,123.0,3.5,12.2,418.0,394.42,318.1
2018,11,30,12,15,521.5,123.0,3.5,12.2,380.5,377.02,306.33
2018,11,30,12,30,448.0,123.0,3.5,12.2,343.0,351.53,287.44
2018,11,30,12,45,421.5,111.5,3.5,12.2,315.0,337.01,277.07
2018,11,30,13,0,395.0,100.0,3.5,12.2,287.0,319.78,264.18
2018,11,30,13,15,634.5,81.0,3.5,12.15,368.0,440.95,364.16
2018,11,30,13,30,874.0,62.0,3.5,12.1,449.0,557.34,457.82
2018,11,30,13,45,850.5,62.5,3.5,12.05,422.0,551.25,453.58
2018,11,30,14,0,827.0,63.0,3.5,12.0,395.0,545.26,449.76
2018,11,30,14,15,819.0,59.5,3.45,11.85,367.0,537.81,444.77
2018,11,30,14,30,811.0,56.0,3.4,11.7,339.0,527.61,437.26
2018,11,30,14,45,782.5,53.5,3.35,11.6,303.5,504.71,419.06
2018,11,30,15,0,754.0,51.0,3.3,11.5,268.0,479.73,398.59
2018,11,30,15,15,712.0,48.0,3.3,11.5,229.0,445.28,369.58
2018,11,30,15,30,670.0,45.0,3.3,11.5,190.0,409.73,338.54
2018,11,30,15,45,602.5,40.5,3.05,10.9,150.0,359.29,294.44
2018,11,30,16,0,535.0,36.0,2.8,10.3,110.0,309.44,249.03
2018,11,30,16,15,408.5,28.5,2.7,9.85,73.5,238.36,180.76
2018,11,30,16,30,282.0,21.0,2.6,9.4,37.0,156.51,29.02
2018,11,30,16,45,141.0,10.5,2.5,9.0,18.5,64.17,0.0
2018,11,30,17,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,7,15,4.5,4.0,3.7,9.75,4.0,3.81,0.0
2018,12,1,7,30,9.0,8.0,3.8,9.7,8.0,7.43,0.0
2018,12,1,7,45,87.0,19.5,3.85,9.65,30.0,14.98,6.37
2018,12,1,8,0,165.0,31.0,3.9,9.6,52.0,23.56,15.1
2018,12,1,8,15,325.5,44.5,4.0,9.7,105.0,33.61,24.51
2018,12,1,8,30,486.0,58.0,4.1,9.8,158.0,43.79,33.97
2018,12,1,8,45,407.0,57.0,4.2,9.85,152.5,40.61,31.28
2018,12,1,9,0,328.0,56.0,4.3,9.9,147.0,37.93,28.9
2018,12,1,9,15,352.0,81.0,4.4,10.0,190.5,66.2,46.18
2018,12,1,9,30,376.0,106.0,4.5,10.1,234.0,106.81,72.7
2018,12,1,9,45,474.0,102.5,4.55,10.2,279.0,136.03,90.27
2018,12,1,10,0,572.0,99.0,4.6,10.3,324.0,173.15,117.16
2018,12,1,10,15,499.0,97.5,4.65,10.4,303.0,184.28,131.45
2018,12,1,10,30,426.0,96.0,4.7,10.5,282.0,188.32,140.02
2018,12,1,10,45,630.0,88.5,4.7,10.6,376.5,259.46,196.0
2018,12,1,11,0,834.0,81.0,4.7,10.7,471.0,346.7,266.57
2018,12,1,11,15,567.5,97.0,4.75,10.75,365.5,295.75,233.77
2018,12,1,11,30,301.0,113.0,4.8,10.8,260.0,226.14,182.26
2018,12,1,11,45,170.5,115.5,4.8,10.85,199.0,182.86,148.47
2018,12,1,12,0,40.0,118.0,4.8,10.9,138.0,129.08,104.21
2018,12,1,12,15,54.5,114.0,4.8,10.95,141.0,133.68,108.33
2018,12,1,12,30,69.0,110.0,4.8,11.0,144.0,141.84,115.49
2018,12,1,12,45,209.5,102.5,4.75,11.0,202.0,212.39,175.96
2018,12,1,13,0,350.0,95.0,4.7,11.0,260.0,289.6,241.55
2018,12,1,13,15,539.5,94.0,4.7,10.95,337.5,401.98,335.42
2018,12,1,13,30,729.0,93.0,4.7,10.9,415.0,512.66,426.16
2018,12,1,13,45,668.0,96.0,4.7,10.9,378.5,488.68,407.22
2018,12,1,14,0,607.0,99.0,4.7,10.9,342.0,461.9,386.14
2018,12,1,14,15,697.0,81.0,4.65,10.8,339.5,494.05,413.59
2018,12,1,14,30,787.0,63.0,4.6,10.7,337.0,520.72,436.04
2018,12,1,14,45,760.5,60.0,4.6,10.6,302.0,498.67,418.18
2018,12,1,15,0,734.0,57.0,4.6,10.5,267.0,474.5,398.12
2018,12,1,15,15,689.0,53.0,4.6,10.5,227.5,437.65,366.7
2018,12,1,15,30,644.0,49.0,4.6,10.5,188.0,399.78,333.3
2018,12,1,15,45,560.5,44.5,4.4,10.05,147.0,346.41,286.08
2018,12,1,16,0,477.0,40.0,4.2,9.6,106.0,291.23,235.85
2018,12,1,16,15,344.0,30.5,4.15,9.35,69.5,211.56,160.67
2018,12,1,16,30,211.0,21.0,4.1,9.1,33.0,126.64,18.31
2018,12,1,16,45,105.5,10.5,4.0,8.85,16.5,50.41,0.0
2018,12,1,17,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.45,6.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,2,7,15,135.5,9.0,2.2,4.95,14.5,8.58,0.0
2018,12,2,7,30,271.0,18.0,2.2,5.2,29.0,17.16,0.0
2018,12,2,7,45,424.0,24.5,2.15,5.45,66.0,21.28,11.38
2018,12,2,8,0,577.0,31.0,2.1,5.7,103.0,26.03,17.56
2018,12,2,8,15,644.0,35.0,2.1,6.0,143.5,28.27,20.07
2018,12,2,8,30,711.0,39.0,2.1,6.3,184.0,30.61,22.45
2018,12,2,8,45,753.5,42.0,2.05,6.65,224.0,35.56,27.09
2018,12,2,9,0,796.0,45.0,2.0,7.0,264.0,37.87,29.24
2018,12,2,9,15,698.0,64.5,1.9,7.3,275.5,62.37,39.06
2018,12,2,9,30,600.0,84.0,1.8,7.6,287.0,103.17,62.31
2018,12,2,9,45,557.5,101.0,1.7,7.9,303.5,143.27,93.37
2018,12,2,10,0,515.0,118.0,1.6,8.2,320.0,177.9,123.94
2018,12,2,10,15,577.0,113.5,1.5,8.35,353.0,212.73,152.02
2018,12,2,10,30,639.0,109.0,1.4,8.5,386.0,250.57,183.83
2018,12,2,10,45,745.5,92.5,1.3,8.7,429.0,293.93,219.46
2018,12,2,11,0,852.0,76.0,1.2,8.9,472.0,345.33,262.11
2018,12,2,11,15,875.0,73.0,1.15,9.2,488.5,384.29,296.41
2018,12,2,11,30,898.0,70.0,1.1,9.5,505.0,420.43,327.86
2018,12,2,11,45,845.5,82.0,1.05,9.8,494.5,437.99,344.81
2018,12,2,12,0,793.0,94.0,1.0,10.1,484.0,451.76,357.97
2018,12,2,12,15,857.0,79.5,0.95,10.15,498.5,489.01,388.53
2018,12,2,12,30,921.0,65.0,0.9,10.2,513.0,525.36,417.79
2018,12,2,12,45,761.0,98.0,0.85,10.25,463.0,497.87,397.85
2018,12,2,13,0,601.0,131.0,0.8,10.3,413.0,461.87,371.07
2018,12,2,13,15,588.0,127.5,0.7,10.2,395.0,461.61,371.87
2018,12,2,13,30,575.0,124.0,0.6,10.1,377.0,458.99,370.31
2018,12,2,13,45,653.5,102.0,0.5,9.95,374.5,485.51,391.55
2018,12,2,14,0,732.0,80.0,0.4,9.8,372.0,509.07,409.87
2018,12,2,14,15,735.0,72.5,0.35,9.65,346.5,502.24,404.95
2018,12,2,14,30,738.0,65.0,0.3,9.5,321.0,494.3,399.22
2018,12,2,14,45,741.0,59.0,0.3,9.35,293.0,485.38,392.77
2018,12,2,15,0,744.0,53.0,0.3,9.2,265.0,473.85,383.72
2018,12,2,15,15,674.5,51.5,0.3,9.2,222.5,427.17,346.46
2018,12,2,15,30,605.0,50.0,0.3,9.2,180.0,383.74,310.72
2018,12,2,15,45,459.5,47.5,0.35,8.9,134.0,300.05,242.48
2018,12,2,16,0,314.0,45.0,0.4,8.6,88.0,219.6,175.03
2018,12,2,16,15,208.5,32.0,0.45,8.4,56.5,152.68,114.03
2018,12,2,16,30,103.0,19.0,0.5,8.2,25.0,78.91,7.0
2018,12,2,16,45,51.5,9.5,0.6,8.05,12.5,28.72,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,4.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,4.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,3,7,15,53.5,7.5,2.95,3.75,9.5,7.15,0.0
2018,12,3,7,30,107.0,15.0,3.0,4.0,19.0,14.3,0.0
2018,12,3,7,45,193.5,27.5,3.05,4.2,46.5,21.58,11.28
2018,12,3,8,0,280.0,40.0,3.1,4.4,74.0,30.96,21.97
2018,12,3,8,15,309.0,52.5,3.1,4.75,103.5,39.97,30.77
2018,12,3,8,30,338.0,65.0,3.1,5.1,133.0,48.7,39.09
2018,12,3,8,45,364.5,76.5,3.1,5.45,163.5,56.39,46.32
2018,12,3,9,0,391.0,88.0,3.1,5.8,194.0,63.87,53.22
2018,12,3,9,15,406.0,99.0,3.15,6.15,222.5,78.4,58.28
2018,12,3,9,30,421.0,110.0,3.2,6.5,251.0,110.45,75.84
2018,12,3,9,45,593.5,92.0,3.25,6.8,311.5,137.8,87.77
2018,12,3,10,0,766.0,74.0,3.3,7.1,372.0,181.8,116.89
2018,12,3,10,15,819.5,68.0,3.3,7.25,405.5,222.2,151.24
2018,12,3,10,30,873.0,62.0,3.3,7.4,439.0,268.77,192.46
2018,12,3,10,45,765.0,88.0,3.3,7.55,428.5,295.72,222.87
2018,12,3,11,0,657.0,114.0,3.3,7.7,418.0,313.89,244.6
2018,12,3,11,15,489.0,155.5,3.3,7.85,385.0,316.88,253.29
2018,12,3,11,30,321.0,197.0,3.3,8.0,352.0,307.7,249.95
2018,12,3,11,45,245.0,208.0,3.3,8.15,327.0,299.19,244.82
2018,12,3,12,0,169.0,219.0,3.3,8.3,302.0,283.28,232.84
2018,12,3,12,15,162.5,217.5,3.3,8.4,297.0,285.88,235.58
2018,12,3,12,30,156.0,216.0,3.3,8.5,292.0,287.66,237.5
2018,12,3,12,45,169.5,211.0,3.25,8.6,291.5,295.39,244.36
2018,12,3,13,0,183.0,206.0,3.2,8.7,291.0,302.96,251.09
2018,12,3,13,15,210.0,195.0,3.25,8.7,289.5,311.27,258.78
2018,12,3,13,30,237.0,184.0,3.3,8.7,288.0,325.7,271.49
2018,12,3,13,45,148.5,160.5,3.35,8.7,224.5,249.24,208.14
2018,12,3,14,0,60.0,137.0,3.4,8.7,161.0,170.56,141.65
2018,12,3,14,15,33.5,116.0,3.45,8.6,129.0,134.72,111.26
2018,12,3,14,30,7.0,95.0,3.5,8.5,97.0,94.41,76.53
2018,12,3,14,45,14.5,91.5,3.55,8.4,95.5,95.78,77.96
2018,12,3,15,0,22.0,88.0,3.6,8.3,94.0,102.06,83.5
2018,12,3,15,15,28.0,84.0,3.6,8.3,90.5,102.95,84.16
2018,12,3,15,30,34.0,80.0,3.6,8.3,87.0,104.77,85.35
2018,12,3,15,45,20.5,60.5,3.55,7.85,64.5,76.33,60.29
2018,12,3,16,0,7.0,41.0,3.5,7.4,42.0,43.96,31.82
2018,12,3,16,15,9.0,28.5,3.4,7.15,29.5,35.2,22.68
2018,12,3,16,30,11.0,16.0,3.3,6.9,17.0,20.73,0.0
2018,12,3,16,45,5.5,8.0,3.25,6.65,8.5,9.72,0.0
2018,12,3,17,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.35,5.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.65,5.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,6.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.95,6.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.2,5.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.2,5.95,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,5.95,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.35,5.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.45,5.85,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.55,5.7,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.6,5.4,0.0,0.0,0.0
2018,12,4,7,15,8.5,1.5,4.65,5.6,2.0,1.43,0.0
2018,12,4,7,30,17.0,3.0,4.7,5.8,4.0,2.86,0.0
2018,12,4,7,45,8.5,6.0,4.7,5.95,6.5,5.68,0.0
2018,12,4,8,0,0.0,9.0,4.7,6.1,9.0,8.33,1.72
2018,12,4,8,15,0.0,24.5,4.7,6.55,24.5,22.72,14.92
2018,12,4,8,30,0.0,40.0,4.7,7.0,40.0,37.16,28.27
2018,12,4,8,45,59.0,68.5,4.65,7.45,84.5,57.33,46.79
2018,12,4,9,0,118.0,97.0,4.6,7.9,129.0,78.22,65.81
2018,12,4,9,15,87.0,104.0,4.55,8.35,129.5,85.42,67.95
2018,12,4,9,30,56.0,111.0,4.5,8.8,130.0,99.18,78.59
2018,12,4,9,45,28.0,83.0,4.45,9.25,92.5,78.03,60.87
2018,12,4,10,0,0.0,55.0,4.4,9.7,55.0,51.13,38.74
2018,12,4,10,15,0.0,80.5,4.35,9.95,80.5,74.77,58.99
2018,12,4,10,30,0.0,106.0,4.3,10.2,106.0,97.64,78.36
2018,12,4,10,45,0.0,112.5,4.25,10.45,112.5,103.74,83.34
2018,12,4,11,0,0.0,119.0,4.2,10.7,119.0,109.87,88.35
2018,12,4,11,15,0.0,123.5,4.05,10.85,123.5,114.24,91.89
2018,12,4,11,30,0.0,128.0,3.9,11.0,128.0,118.63,95.46
2018,12,4,11,45,0.0,131.5,3.75,11.15,131.5,122.14,98.3
2018,12,4,12,0,0.0,135.0,3.6,11.3,135.0,125.69,101.19
2018,12,4,12,15,0.0,138.0,3.5,11.35,138.0,128.82,103.8
2018,12,4,12,30,0.0,141.0,3.4,11.4,141.0,132.02,106.48
2018,12,4,12,45,0.0,137.0,3.3,11.4,137.0,128.6,103.66
2018,12,4,13,0,0.0,133.0,3.2,11.4,133.0,125.15,100.85
2018,12,4,13,15,0.0,126.5,3.2,11.15,126.5,119.26,96.09
2018,12,4,13,30,0.0,120.0,3.2,10.9,120.0,113.33,91.3
2018,12,4,13,45,0.0,109.0,3.15,10.7,109.0,102.91,82.68
2018,12,4,14,0,0.0,98.0,3.1,10.5,98.0,92.42,73.94
2018,12,4,14,15,0.5,76.5,3.1,10.25,76.5,71.72,56.41
2018,12,4,14,30,1.0,55.0,3.1,10.0,55.0,51.67,39.28
2018,12,4,14,45,1.0,51.5,3.1,9.7,51.5,48.4,36.54
2018,12,4,15,0,1.0,48.0,3.1,9.4,48.0,45.13,33.75
2018,12,4,15,15,0.5,39.5,3.1,9.4,39.5,36.94,26.57
2018,12,4,15,30,0.0,31.0,3.1,9.4,31.0,28.76,19.35
2018,12,4,15,45,0.0,25.0,3.1,8.9,25.0,23.19,14.38
2018,12,4,16,0,0.0,19.0,3.1,8.4,19.0,17.61,9.34
2018,12,4,16,15,0.0,13.5,3.05,8.2,13.5,12.51,4.38
2018,12,4,16,30,0.0,8.0,3.0,8.0,8.0,7.41,0.0
2018,12,4,16,45,0.0,4.0,3.0,7.8,4.0,3.81,0.0
2018,12,4,17,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,7.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,7.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,5,7,15,12.5,6.0,3.85,7.15,6.5,0.0,0.0
2018,12,5,7,30,25.0,12.0,3.9,7.1,13.0,11.44,0.0
2018,12,5,7,45,41.5,25.5,3.9,7.1,29.5,22.07,10.45
2018,12,5,8,0,58.0,39.0,3.9,7.1,46.0,33.2,23.51
2018,12,5,8,15,46.5,35.5,3.9,7.15,42.5,31.15,22.45
2018,12,5,8,30,35.0,32.0,3.9,7.2,39.0,28.5,20.36
2018,12,5,8,45,17.5,30.0,3.85,7.25,33.5,28.26,20.29
2018,12,5,9,0,0.0,28.0,3.8,7.3,28.0,25.97,18.25
2018,12,5,9,15,0.0,40.5,3.8,7.4,40.5,37.61,27.43
2018,12,5,9,30,0.0,53.0,3.8,7.5,53.0,49.26,37.59
2018,12,5,9,45,0.5,62.0,3.75,7.65,62.0,57.71,44.86
2018,12,5,10,0,1.0,71.0,3.7,7.8,71.0,66.21,52.12
2018,12,5,10,15,15.0,107.5,3.65,7.9,113.5,101.42,81.77
2018,12,5,10,30,29.0,144.0,3.6,8.0,156.0,135.81,110.51
2018,12,5,10,45,33.5,158.0,3.55,8.15,172.5,151.53,123.63
2018,12,5,11,0,38.0,172.0,3.5,8.3,189.0,167.81,137.23
2018,12,5,11,15,73.0,181.0,3.4,8.4,215.5,190.86,155.99
2018,12,5,11,30,108.0,190.0,3.3,8.5,242.0,217.36,177.83
2018,12,5,11,45,220.0,193.5,3.25,8.6,300.0,274.05,224.19
2018,12,5,12,0,332.0,197.0,3.2,8.7,358.0,335.7,274.72
2018,12,5,12,15,257.0,203.0,3.15,8.85,327.5,318.15,261.27
2018,12,5,12,30,182.0,209.0,3.1,9.0,297.0,292.54,240.91
2018,12,5,12,45,128.0,202.5,3.05,9.1,263.5,265.07,218.67
2018,12,5,13,0,74.0,196.0,3.0,9.2,230.0,230.08,189.8
2018,12,5,13,15,57.5,182.5,3.0,9.35,208.5,210.43,173.66
2018,12,5,13,30,41.0,169.0,3.0,9.5,187.0,189.92,156.62
2018,12,5,13,45,83.0,167.5,2.95,9.6,201.0,213.76,177.31
2018,12,5,14,0,125.0,166.0,2.9,9.7,215.0,245.0,203.95
2018,12,5,14,15,132.5,152.5,2.9,9.75,201.0,237.08,197.7
2018,12,5,14,30,140.0,139.0,2.9,9.8,187.0,228.49,190.89
2018,12,5,14,45,119.5,120.5,2.85,9.8,158.5,198.02,165.3
2018,12,5,15,0,99.0,102.0,2.8,9.8,130.0,167.04,138.97
2018,12,5,15,15,68.5,83.5,2.8,9.8,101.5,130.54,107.49
2018,12,5,15,30,38.0,65.0,2.8,9.8,73.0,87.12,69.77
2018,12,5,15,45,74.5,53.5,2.6,9.3,65.0,99.65,80.05
2018,12,5,16,0,111.0,42.0,2.4,8.8,57.0,111.27,88.25
2018,12,5,16,15,95.0,30.0,2.35,8.4,39.5,89.59,65.4
2018,12,5,16,30,79.0,18.0,2.3,8.0,22.0,60.44,0.13
2018,12,5,16,45,39.5,9.0,2.3,7.65,11.0,23.56,0.0
2018,12,5,17,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,6,7,15,92.0,8.0,1.9,5.9,11.0,0.0,0.0
2018,12,6,7,30,184.0,16.0,1.9,6.2,22.0,15.25,0.0
2018,12,6,7,45,324.0,24.5,1.95,6.5,54.0,19.95,8.36
2018,12,6,8,0,464.0,33.0,2.0,6.8,86.0,26.07,17.25
2018,12,6,8,15,542.5,38.5,1.95,7.25,125.0,32.0,23.2
2018,12,6,8,30,621.0,44.0,1.9,7.7,164.0,35.52,26.7
2018,12,6,8,45,669.5,48.0,1.85,8.2,203.0,37.62,28.75
2018,12,6,9,0,718.0,52.0,1.8,8.7,242.0,39.77,30.75
2018,12,6,9,15,753.0,54.0,1.65,9.25,278.0,45.94,36.32
2018,12,6,9,30,788.0,56.0,1.5,9.8,314.0,87.22,44.16
2018,12,6,9,45,814.0,57.0,1.4,10.4,346.0,129.07,70.08
2018,12,6,10,0,840.0,58.0,1.3,11.0,378.0,176.07,106.53
2018,12,6,10,15,854.0,59.0,1.2,11.5,403.0,217.52,142.04
2018,12,6,10,30,868.0,60.0,1.1,12.0,428.0,258.58,178.57
2018,12,6,10,45,877.5,61.0,1.0,12.45,447.0,297.84,214.0
2018,12,6,11,0,887.0,62.0,0.9,12.9,466.0,335.96,248.05
2018,12,6,11,15,892.5,62.5,0.8,13.15,478.0,370.92,279.11
2018,12,6,11,30,898.0,63.0,0.7,13.4,490.0,404.08,307.88
2018,12,6,11,45,900.0,63.5,0.65,13.65,495.0,433.88,333.5
2018,12,6,12,0,902.0,64.0,0.6,13.9,500.0,461.4,356.63
2018,12,6,12,15,901.5,63.0,0.55,14.0,497.0,483.82,375.52
2018,12,6,12,30,901.0,62.0,0.5,14.1,494.0,503.57,391.9
2018,12,6,12,45,897.5,61.5,0.5,14.2,484.0,519.61,405.55
2018,12,6,13,0,894.0,61.0,0.5,14.3,474.0,532.77,416.78
2018,12,6,13,15,885.5,60.0,0.5,14.3,456.5,539.83,423.43
2018,12,6,13,30,877.0,59.0,0.5,14.3,439.0,543.87,427.69
2018,12,6,13,45,864.0,58.0,0.5,14.3,415.5,542.5,427.77
2018,12,6,14,0,851.0,57.0,0.5,14.3,392.0,538.21,425.5
2018,12,6,14,15,832.0,55.5,0.55,14.2,362.0,527.26,418.7
2018,12,6,14,30,813.0,54.0,0.6,14.1,332.0,517.04,412.03
2018,12,6,14,45,785.0,51.5,0.6,14.0,297.0,495.15,395.72
2018,12,6,15,0,757.0,49.0,0.6,13.9,262.0,471.14,377.23
2018,12,6,15,15,715.5,46.0,0.6,13.9,224.0,437.76,350.55
2018,12,6,15,30,674.0,43.0,0.6,13.9,186.0,403.25,321.86
2018,12,6,15,45,607.0,38.5,0.55,13.15,146.5,354.02,280.93
2018,12,6,16,0,540.0,34.0,0.5,12.4,107.0,305.41,238.49
2018,12,6,16,15,414.0,27.5,0.6,12.2,71.5,236.55,173.22
2018,12,6,16,30,288.0,21.0,0.7,12.0,36.0,155.89,6.59
2018,12,6,16,45,144.0,10.5,0.85,11.8,18.0,64.53,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,7,7,15,45.5,6.0,2.1,5.8,7.5,0.0,0.0
2018,12,7,7,30,91.0,12.0,2.1,6.1,15.0,11.44,0.0
2018,12,7,7,45,187.5,24.5,2.1,6.4,42.0,19.3,7.23
2018,12,7,8,0,284.0,37.0,2.1,6.7,69.0,29.89,20.51
2018,12,7,8,15,337.0,47.5,2.05,6.95,100.5,36.33,27.08
2018,12,7,8,30,390.0,58.0,2.0,7.2,132.0,44.74,35.1
2018,12,7,8,45,408.5,68.5,1.95,7.5,161.5,50.71,40.75
2018,12,7,9,0,427.0,79.0,1.9,7.8,191.0,57.56,47.07
2018,12,7,9,15,497.5,82.5,1.85,8.15,231.0,61.92,51.0
2018,12,7,9,30,568.0,86.0,1.8,8.5,271.0,94.65,58.57
2018,12,7,9,45,685.5,75.0,1.7,8.9,319.5,125.91,73.6
2018,12,7,10,0,803.0,64.0,1.6,9.3,368.0,169.79,103.66
2018,12,7,10,15,831.5,63.0,1.6,9.85,396.5,210.96,138.5
2018,12,7,10,30,860.0,62.0,1.6,10.4,425.0,256.24,178.3
2018,12,7,10,45,871.0,63.0,1.6,11.0,444.5,295.63,214.24
2018,12,7,11,0,882.0,64.0,1.6,11.6,464.0,334.02,249.09
2018,12,7,11,15,889.0,64.0,1.6,11.9,476.5,368.9,280.94
2018,12,7,11,30,896.0,64.0,1.6,12.2,489.0,402.09,310.78
2018,12,7,11,45,898.0,64.5,1.6,12.45,494.0,431.89,337.39
2018,12,7,12,0,900.0,65.0,1.6,12.7,499.0,459.41,361.58
2018,12,7,12,15,899.5,64.5,1.5,12.75,496.0,482.37,381.56
2018,12,7,12,30,899.0,64.0,1.4,12.8,493.0,502.7,398.96
2018,12,7,12,45,894.5,64.0,1.35,12.85,483.5,518.84,412.95
2018,12,7,13,0,890.0,64.0,1.3,12.9,474.0,532.11,424.4
2018,12,7,13,15,881.0,63.0,1.25,12.9,456.5,539.0,430.85
2018,12,7,13,30,872.0,62.0,1.2,12.9,439.0,542.88,434.79
2018,12,7,13,45,857.5,61.0,1.15,12.85,415.0,540.82,434.1
2018,12,7,14,0,843.0,60.0,1.1,12.8,391.0,535.86,431.0
2018,12,7,14,15,822.5,58.0,1.0,12.65,360.5,526.78,424.28
2018,12,7,14,30,802.0,56.0,0.9,12.5,330.0,512.18,413.08
2018,12,7,14,45,759.5,55.5,0.85,12.35,293.0,485.06,392.2
2018,12,7,15,0,717.0,55.0,0.8,12.2,256.0,456.08,369.3
2018,12,7,15,15,599.5,56.5,0.8,12.2,208.0,392.37,318.49
2018,12,7,15,30,482.0,58.0,0.8,12.2,160.0,327.55,265.64
2018,12,7,15,45,456.5,47.5,0.8,11.2,127.5,295.56,238.49
2018,12,7,16,0,431.0,37.0,0.8,10.2,95.0,263.25,208.9
2018,12,7,16,15,353.0,29.0,0.85,10.0,65.0,211.46,156.63
2018,12,7,16,30,275.0,21.0,0.9,9.8,35.0,150.38,5.8
2018,12,7,16,45,137.5,10.5,0.9,9.55,17.5,61.99,0.0
2018,12,7,17,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,8,7,15,79.0,7.0,2.25,5.9,9.0,0.0,0.0
2018,12,8,7,30,158.0,14.0,2.3,6.1,18.0,13.34,0.0
2018,12,8,7,45,306.0,23.0,2.35,6.35,50.0,18.73,6.08
2018,12,8,8,0,454.0,32.0,2.4,6.6,82.0,25.38,16.49
2018,12,8,8,15,531.0,38.0,2.4,7.0,120.0,31.76,22.93
2018,12,8,8,30,608.0,44.0,2.4,7.4,158.0,35.75,26.89
2018,12,8,8,45,657.5,48.5,2.4,7.8,197.0,38.28,29.37
2018,12,8,9,0,707.0,53.0,2.4,8.2,236.0,40.85,31.78
2018,12,8,9,15,743.0,55.5,2.45,8.7,272.5,43.18,33.87
2018,12,8,9,30,779.0,58.0,2.5,9.2,309.0,84.27,43.58
2018,12,8,9,45,805.0,59.0,2.5,9.7,341.0,125.59,68.35
2018,12,8,10,0,831.0,60.0,2.5,10.2,373.0,168.18,100.88
2018,12,8,10,15,846.0,61.0,2.5,10.6,398.5,213.28,139.64
2018,12,8,10,30,861.0,62.0,2.5,11.0,424.0,254.26,176.59
2018,12,8,10,45,871.0,63.5,2.45,11.35,443.5,293.88,213.12
2018,12,8,11,0,881.0,65.0,2.4,11.7,463.0,332.45,248.58
2018,12,8,11,15,886.5,65.5,2.35,11.9,475.0,367.3,280.77
2018,12,8,11,30,892.0,66.0,2.3,12.1,487.0,400.39,310.89
2018,12,8,11,45,893.5,66.5,2.3,12.3,492.0,429.94,337.68
2018,12,8,12,0,895.0,67.0,2.3,12.5,497.0,457.21,362.03
2018,12,8,12,15,893.0,67.0,2.25,12.6,494.0,479.98,382.33
2018,12,8,12,30,891.0,67.0,2.2,12.7,491.0,500.07,400.06
2018,12,8,12,45,885.0,67.0,2.15,12.75,481.0,515.45,413.8
2018,12,8,13,0,879.0,67.0,2.1,12.8,471.0,527.92,424.96
2018,12,8,13,15,870.5,66.0,2.05,12.75,454.0,535.09,431.94
2018,12,8,13,30,862.0,65.0,2.0,12.7,437.0,539.29,436.4
2018,12,8,13,45,849.0,63.5,1.95,12.65,413.0,537.58,436.09
2018,12,8,14,0,836.0,62.0,1.9,12.6,389.0,535.83,435.48
2018,12,8,14,15,816.0,60.5,1.9,12.45,359.5,524.87,427.91
2018,12,8,14,30,796.0,59.0,1.9,12.3,330.0,511.27,417.96
2018,12,8,14,45,767.0,56.0,1.85,12.1,295.0,488.64,400.39
2018,12,8,15,0,738.0,53.0,1.8,11.9,260.0,463.92,380.54
2018,12,8,15,15,695.5,49.5,1.8,11.9,222.0,429.89,352.36
2018,12,8,15,30,653.0,46.0,1.8,11.9,184.0,394.73,322.14
2018,12,8,15,45,584.5,41.5,1.85,11.05,145.0,345.23,280.13
2018,12,8,16,0,516.0,37.0,1.9,10.2,106.0,301.64,240.64
2018,12,8,16,15,392.0,29.0,1.95,9.95,70.5,228.01,169.83
2018,12,8,16,30,268.0,21.0,2.0,9.7,35.0,147.37,5.75
2018,12,8,16,45,134.0,10.5,2.05,9.45,17.5,60.61,0.0
2018,12,8,17,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,15,3.0,2.5,2.75,5.3,2.5,0.0,0.0
2018,12,9,7,30,6.0,5.0,2.7,5.3,5.0,4.77,0.0
2018,12,9,7,45,3.0,13.0,2.7,5.35,13.0,12.05,1.35
2018,12,9,8,0,0.0,21.0,2.7,5.4,21.0,19.48,11.35
2018,12,9,8,15,0.0,30.0,2.7,5.55,30.0,27.85,19.53
2018,12,9,8,30,0.0,39.0,2.7,5.7,39.0,36.23,27.5
2018,12,9,8,45,9.5,57.5,2.75,5.8,60.0,52.57,42.69
2018,12,9,9,0,19.0,76.0,2.8,5.9,81.0,66.24,55.33
2018,12,9,9,15,38.0,101.0,2.8,6.1,112.5,85.18,72.61
2018,12,9,9,30,57.0,126.0,2.8,6.3,144.0,108.32,87.45
2018,12,9,9,45,87.0,141.0,2.75,6.45,172.0,127.76,102.02
2018,12,9,10,0,117.0,156.0,2.7,6.6,200.0,147.27,116.85
2018,12,9,10,15,116.0,165.0,2.7,6.8,211.0,162.42,129.77
2018,12,9,10,30,115.0,174.0,2.7,7.0,222.0,177.3,142.67
2018,12,9,10,45,87.0,175.0,2.65,7.2,212.5,179.24,145.58
2018,12,9,11,0,59.0,176.0,2.6,7.4,203.0,176.87,144.57
2018,12,9,11,15,41.5,174.0,2.6,7.6,193.0,173.04,141.83
2018,12,9,11,30,24.0,172.0,2.6,7.8,183.0,167.37,137.35
2018,12,9,11,45,23.0,173.5,2.6,8.0,184.5,169.86,139.42
2018,12,9,12,0,22.0,175.0,2.6,8.2,186.0,172.22,141.37
2018,12,9,12,15,96.5,184.5,2.6,8.45,230.5,218.64,180.03
2018,12,9,12,30,171.0,194.0,2.6,8.7,275.0,270.82,223.3
